ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 00:00,2,0.000,ALERT,213.96,304.18,60.034,1483419603,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,608339.2,608339.2,18257,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419605,1447574.00
01/03/2017 00:00,2,0.000,ALERT,212.61,301.17,60.028,1483419603,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,840302.9,840302.9,18380,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419607,1447575.00
01/03/2017 00:00,2,0.000,ALERT,214.41,303.88,59.986,1483419603,"201051344000633","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,598942.6,598942.6,18490,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419608,1447576.00
01/03/2017 00:00,2,0.000,ALERT,213.51,303.88,60.018,1483419603,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,601881.1,601881.1,18480,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419610,1447577.00
01/03/2017 00:00,2,0.000,ALERT,213.29,304.18,60.023,1483419603,"201051344000646","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,598787.0,598787.0,18455,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419612,1447578.00
01/03/2017 00:00,2,0.000,ALERT,212.16,301.77,59.996,1483419603,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,867787.0,867787.0,18138,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419614,1447579.00
01/03/2017 00:00,2,0.000,ALERT,213.29,303.88,59.981,1483419603,"201051344000585","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,609442.2,609442.2,18512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419616,1447580.00
01/03/2017 00:00,2,0.000,ALERT,213.29,304.48,60.012,1483419603,"201051344001230","219011344069620",0.00,2.50,0,302.68,305.98,0.0,0.0,0.000,602010.8,602010.8,18365,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419617,1447581.00
01/03/2017 00:00,2,0.000,ALERT,213.96,304.78,59.991,1483419603,"201051344000582","219011344069620",0.00,2.00,0,303.28,306.58,0.0,0.0,0.000,594110.0,594110.0,18472,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419619,1447582.00
01/03/2017 00:00,2,0.000,ALERT,213.06,304.18,59.991,1483419603,"201051344000955","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,609231.0,609231.0,18448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419621,1447583.00
01/03/2017 00:00,2,0.000,ALERT,212.16,300.57,59.981,1483419603,"274151322000094","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,714916.3,714916.3,18758,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419623,1447584.00
01/03/2017 00:00,2,0.000,ALERT,213.74,304.48,59.991,1483419603,"201051344000579","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,617020.4,617020.4,18404,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419625,1447585.00
01/03/2017 00:00,2,0.000,ALERT,213.29,304.48,59.991,1483419603,"201051344000890","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,606089.8,606089.8,18496,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419627,1447586.00
01/03/2017 00:00,2,0.000,ALERT,213.51,303.88,59.965,1483419603,"201051344000438","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,607383.0,607383.0,18512,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419628,1447587.00
01/03/2017 00:00,2,0.000,ALERT,213.51,303.28,59.986,1483419603,"201051344000417","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,592638.1,592638.1,18613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419630,1447588.00
01/03/2017 00:00,2,0.000,ALERT,212.38,302.07,59.986,1483419603,"274151322000083","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,859238.0,859238.0,18177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419632,1447589.00
01/03/2017 00:00,2,0.000,ALERT,213.06,300.87,59.981,1483419603,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,917270.0,917270.0,18240,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419634,1447590.00
01/03/2017 00:00,2,0.000,ALERT,213.51,305.08,59.954,1483419603,"201051344000868","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,600278.6,600278.6,18476,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419636,1447591.00
01/03/2017 00:00,2,0.000,ALERT,212.38,302.37,59.991,1483419603,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,908217.6,908217.6,18274,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419638,1447592.00
01/03/2017 00:00,2,0.000,ALERT,213.29,303.88,59.981,1483419603,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,564465.1,564465.1,18527,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419639,1447593.00
01/03/2017 00:00,2,0.000,ALERT,213.29,303.28,59.991,1483419603,"201051344001025","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,607623.6,607623.6,18526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419641,1447594.00
01/03/2017 00:00,2,0.000,ALERT,213.51,304.18,59.986,1483419603,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,608493.0,608493.0,18394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419643,1447595.00
01/03/2017 00:00,2,0.000,ALERT,214.19,303.88,59.986,1483419603,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,608196.9,608196.9,18320,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419645,1447596.00
01/03/2017 00:00,2,0.000,ALERT,213.96,304.18,60.028,1483419603,"201051344000685","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,606390.7,606390.7,18450,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419647,1447597.00
01/03/2017 00:00,2,0.000,ALERT,213.74,303.58,59.981,1483419603,"201051344000917","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,603496.4,603496.4,18450,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419649,1447598.00
01/03/2017 00:00,2,0.000,ALERT,213.74,304.18,60.018,1483419603,"201051344001145","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,609262.6,609262.6,18302,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419650,1447599.00
01/03/2017 00:00,2,0.000,ALERT,213.51,303.28,59.959,1483419603,"201051344000651","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,602127.2,602127.2,18488,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419652,1447600.00
01/03/2017 00:00,2,0.000,ALERT,212.16,301.47,59.986,1483419603,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,825302.6,825302.6,18292,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419654,1447601.00
01/03/2017 00:00,2,0.000,ALERT,213.29,300.87,60.023,1483419603,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,715891.1,715891.1,18687,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419656,1447602.00
01/03/2017 00:00,2,0.000,ALERT,213.29,303.88,59.991,1483419603,"201051344001135","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,597853.7,597853.7,18509,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419658,1447603.00
01/03/2017 00:00,2,0.000,ALERT,213.29,304.78,59.981,1483419603,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,612712.9,612712.9,18426,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419660,1447604.00
01/03/2017 00:00,2,0.000,ALERT,213.74,303.88,59.986,1483419603,"201051344001203","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,606027.6,606027.6,18523,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419661,1447605.00
01/03/2017 00:00,2,0.000,ALERT,212.38,301.47,59.975,1483419603,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,841527.2,841527.2,18376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419663,1447606.00
01/03/2017 00:00,2,0.000,ALERT,213.96,303.88,60.007,1483419603,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,599173.6,599173.6,18508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419665,1447607.00
01/03/2017 00:00,2,0.000,ALERT,213.51,304.18,60.023,1483419603,"201051344001093","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,602860.4,602860.4,18446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483419667,1447608.00
01/03/2017 00:00,2,0.000,ALERT,213.51,304.48,60.018,1483419603,"201051344000900","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,617188.3,617188.3,18247,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419669,1447609.00
01/03/2017 00:00,2,0.000,ALERT,213.96,303.88,59.986,1483419603,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,606079.2,606079.2,18235,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419670,1447610.00
01/03/2017 00:00,2,0.000,ALERT,213.96,305.38,59.991,1483419603,"201051344000569","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,618360.4,618360.4,18172,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419672,1447611.00
01/03/2017 00:00,2,0.000,ALERT,213.74,304.78,59.981,1483419603,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,609415.3,609415.3,18397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419674,1447612.00
01/03/2017 00:00,2,0.000,ALERT,213.74,304.48,59.991,1483419603,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,599955.0,599955.0,18457,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419676,1447613.00
01/03/2017 00:00,2,0.000,ALERT,214.19,305.08,59.981,1483419603,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,609281.4,609281.4,18282,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419678,1447614.00
01/03/2017 00:00,2,0.000,ALERT,212.61,300.87,59.970,1483419603,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,813295.1,813295.1,18526,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483419679,1447615.00
01/03/2017 00:15,2,0.000,ALERT,214.41,304.48,59.970,1483420503,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,608339.2,608339.2,18259,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420505,1447616.00
01/03/2017 00:15,2,0.000,ALERT,212.38,301.17,59.959,1483420503,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,840302.9,840302.9,18382,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420507,1447617.00
01/03/2017 00:15,2,0.000,ALERT,214.41,304.18,59.991,1483420503,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,598942.6,598942.6,18492,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420508,1447618.00
01/03/2017 00:15,2,0.000,ALERT,213.74,303.88,59.975,1483420503,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,601881.1,601881.1,18482,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420510,1447619.00
01/03/2017 00:15,2,0.000,ALERT,213.06,302.98,59.981,1483420503,"201051344000646","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,598787.0,598787.0,18457,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420512,1447620.00
01/03/2017 00:15,2,0.000,ALERT,212.16,300.87,59.965,1483420503,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,867787.0,867787.0,18140,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420514,1447621.00
01/03/2017 00:15,2,0.000,ALERT,213.06,302.98,60.018,1483420503,"201051344000585","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,609442.2,609442.2,18514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420516,1447622.00
01/03/2017 00:15,2,0.000,ALERT,213.06,303.28,59.975,1483420503,"201051344001230","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,602010.8,602010.8,18367,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420517,1447623.00
01/03/2017 00:15,2,0.000,ALERT,213.51,304.18,59.970,1483420503,"201051344000582","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,594110.0,594110.0,18474,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420519,1447624.00
01/03/2017 00:15,2,0.000,ALERT,212.61,303.28,59.975,1483420503,"201051344000955","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,609231.0,609231.0,18450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420521,1447625.00
01/03/2017 00:15,2,0.000,ALERT,212.61,300.57,59.981,1483420503,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,714916.3,714916.3,18760,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420523,1447626.00
01/03/2017 00:15,2,0.000,ALERT,213.96,305.08,60.007,1483420503,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,617020.4,617020.4,18406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420524,1447627.00
01/03/2017 00:15,2,0.000,ALERT,212.83,303.28,59.986,1483420503,"201051344000890","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,606089.8,606089.8,18498,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420526,1447628.00
01/03/2017 00:15,2,0.000,ALERT,213.06,302.98,59.981,1483420503,"201051344000438","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,607383.0,607383.0,18514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420528,1447629.00
01/03/2017 00:15,2,0.000,ALERT,213.06,302.07,59.975,1483420503,"201051344000417","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,592638.1,592638.1,18615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420530,1447630.00
01/03/2017 00:15,2,0.000,ALERT,212.61,302.37,59.986,1483420503,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,859238.0,859238.0,18179,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420532,1447631.00
01/03/2017 00:15,2,0.000,ALERT,213.29,301.17,59.975,1483420503,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,917270.0,917270.0,18242,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420533,1447632.00
01/03/2017 00:15,2,0.000,ALERT,213.74,305.08,59.981,1483420503,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,600278.6,600278.6,18478,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420535,1447633.00
01/03/2017 00:15,2,0.000,ALERT,212.61,302.37,59.975,1483420503,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,908217.6,908217.6,18276,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420537,1447634.00
01/03/2017 00:15,2,0.000,ALERT,213.96,304.78,59.981,1483420503,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,564465.1,564465.1,18529,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420539,1447635.00
01/03/2017 00:15,2,0.000,ALERT,212.83,302.07,59.954,1483420503,"201051344001025","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,607623.6,607623.6,18528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420541,1447636.00
01/03/2017 00:15,2,0.000,ALERT,213.74,304.48,59.975,1483420503,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,608493.0,608493.0,18396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420542,1447637.00
01/03/2017 00:15,2,0.000,ALERT,214.41,304.78,59.975,1483420503,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,608196.9,608196.9,18322,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420544,1447638.00
01/03/2017 00:15,2,0.000,ALERT,213.29,302.98,59.975,1483420503,"201051344000685","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,606390.7,606390.7,18452,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420546,1447639.00
01/03/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1483420503,"201051344000917","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,603496.4,603496.4,18452,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420548,1447640.00
01/03/2017 00:15,2,0.000,ALERT,213.29,302.68,59.965,1483420503,"201051344001145","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,609262.6,609262.6,18304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420550,1447641.00
01/03/2017 00:15,2,0.000,ALERT,213.06,302.07,59.970,1483420503,"201051344000651","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,602127.2,602127.2,18490,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420551,1447642.00
01/03/2017 00:15,2,0.000,ALERT,212.16,300.87,59.975,1483420503,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,825302.6,825302.6,18294,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420553,1447643.00
01/03/2017 00:15,2,0.000,ALERT,213.29,300.27,59.959,1483420503,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,715891.1,715891.1,18689,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420555,1447644.00
01/03/2017 00:15,2,0.000,ALERT,212.61,302.68,59.975,1483420503,"201051344001135","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,597853.7,597853.7,18511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420557,1447645.00
01/03/2017 00:15,2,0.000,ALERT,213.74,305.08,59.975,1483420503,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,612712.9,612712.9,18428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420559,1447646.00
01/03/2017 00:15,2,0.000,ALERT,212.83,302.37,59.965,1483420503,"201051344001203","219011344069620",0.00,2.00,0,301.47,307.48,0.0,0.0,0.000,606027.6,606027.6,18525,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420560,1447647.00
01/03/2017 00:15,2,0.000,ALERT,212.38,301.77,59.965,1483420503,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,841527.2,841527.2,18378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420562,1447648.00
01/03/2017 00:15,2,0.000,ALERT,214.19,304.18,59.944,1483420503,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,599173.6,599173.6,18510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420564,1447649.00
01/03/2017 00:15,2,0.000,ALERT,212.83,302.68,59.954,1483420503,"201051344001093","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,602860.4,602860.4,18448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420566,1447650.00
01/03/2017 00:15,2,0.000,ALERT,213.96,304.78,59.954,1483420503,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,617188.3,617188.3,18249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420568,1447651.00
01/03/2017 00:15,2,0.000,ALERT,214.19,303.88,59.965,1483420503,"201051344000648","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,606079.2,606079.2,18237,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420569,1447652.00
01/03/2017 00:15,2,0.000,ALERT,213.96,305.08,59.970,1483420503,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,618360.4,618360.4,18174,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420571,1447653.00
01/03/2017 00:15,2,0.000,ALERT,213.96,304.48,59.986,1483420503,"201051344000983","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,609415.3,609415.3,18399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420573,1447654.00
01/03/2017 00:15,2,0.000,ALERT,213.96,304.48,59.959,1483420503,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,599955.0,599955.0,18459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483420575,1447655.00
01/03/2017 00:15,2,0.000,ALERT,214.41,304.78,59.944,1483420503,"201051344000576","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,609281.4,609281.4,18284,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420577,1447656.00
01/03/2017 00:15,2,0.000,ALERT,212.61,300.27,59.959,1483420503,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,813295.1,813295.1,18528,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483420578,1447657.00
01/03/2017 00:30,2,0.000,ALERT,214.19,303.88,60.002,1483421403,"201051344000645","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,608339.2,608339.2,18261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421405,1447658.00
01/03/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1483421403,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,840302.9,840302.9,18384,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421407,1447659.00
01/03/2017 00:30,2,0.000,ALERT,214.19,303.88,60.012,1483421403,"201051344000633","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,598942.6,598942.6,18494,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421408,1447660.00
01/03/2017 00:30,2,0.000,ALERT,213.96,304.48,60.002,1483421403,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,601881.1,601881.1,18484,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421410,1447661.00
01/03/2017 00:30,2,0.000,ALERT,212.83,303.28,60.002,1483421403,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,598787.0,598787.0,18459,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421412,1447662.00
01/03/2017 00:30,2,0.000,ALERT,212.38,302.37,59.996,1483421403,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,867787.0,867787.0,18142,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421414,1447663.00
01/03/2017 00:30,2,0.000,ALERT,213.29,303.28,60.028,1483421403,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,609442.2,609442.2,18516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421416,1447664.00
01/03/2017 00:30,2,0.000,ALERT,213.06,303.28,59.991,1483421403,"201051344001230","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,602010.8,602010.8,18369,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421418,1447665.00
01/03/2017 00:30,2,0.000,ALERT,213.74,304.18,59.996,1483421403,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,594110.0,594110.0,18476,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421419,1447666.00
01/03/2017 00:30,2,0.000,ALERT,212.83,303.28,60.002,1483421403,"201051344000955","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,609231.0,609231.0,18452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421421,1447667.00
01/03/2017 00:30,2,0.000,ALERT,212.61,300.57,60.007,1483421403,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,714916.3,714916.3,18762,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421423,1447668.00
01/03/2017 00:30,2,0.000,ALERT,213.74,304.78,60.018,1483421403,"201051344000579","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,617020.4,617020.4,18408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421425,1447669.00
01/03/2017 00:30,2,0.000,ALERT,213.06,303.88,59.996,1483421403,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,606089.8,606089.8,18500,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421427,1447670.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.98,59.996,1483421403,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,607383.0,607383.0,18516,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421428,1447671.00
01/03/2017 00:30,2,0.000,ALERT,213.29,302.68,60.007,1483421403,"201051344000417","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,592638.1,592638.1,18617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421430,1447672.00
01/03/2017 00:30,2,0.000,ALERT,212.38,301.77,60.007,1483421403,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,859238.0,859238.0,18181,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421432,1447673.00
01/03/2017 00:30,2,0.000,ALERT,213.06,301.77,60.002,1483421403,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,917270.0,917270.0,18244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421434,1447674.00
01/03/2017 00:30,2,0.000,ALERT,213.74,305.08,60.012,1483421403,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,600278.6,600278.6,18480,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421436,1447675.00
01/03/2017 00:30,2,0.000,ALERT,212.38,302.37,59.991,1483421403,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,908217.6,908217.6,18278,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421438,1447676.00
01/03/2017 00:30,2,0.000,ALERT,213.51,303.88,60.002,1483421403,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,564465.1,564465.1,18531,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421439,1447677.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.37,60.012,1483421403,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,607623.6,607623.6,18530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421441,1447678.00
01/03/2017 00:30,2,0.000,ALERT,213.74,304.48,60.007,1483421403,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,608493.0,608493.0,18398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421443,1447679.00
01/03/2017 00:30,2,0.000,ALERT,214.41,304.18,60.028,1483421403,"201051344000853","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,608196.9,608196.9,18324,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421445,1447680.00
01/03/2017 00:30,2,0.000,ALERT,213.51,303.28,60.023,1483421403,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,606390.7,606390.7,18454,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421446,1447681.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.07,60.002,1483421403,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,603496.4,603496.4,18454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421448,1447682.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.98,60.002,1483421403,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,609262.6,609262.6,18306,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421450,1447683.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.07,59.996,1483421403,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,602127.2,602127.2,18492,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421452,1447684.00
01/03/2017 00:30,2,0.000,ALERT,211.93,301.17,59.996,1483421403,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,825302.6,825302.6,18296,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421454,1447685.00
01/03/2017 00:30,2,0.000,ALERT,213.29,300.57,59.975,1483421403,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,715891.1,715891.1,18691,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421455,1447686.00
01/03/2017 00:30,2,0.000,ALERT,212.83,302.98,60.002,1483421403,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,597853.7,597853.7,18513,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421457,1447687.00
01/03/2017 00:30,2,0.000,ALERT,213.51,304.78,60.028,1483421403,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,612712.9,612712.9,18430,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421459,1447688.00
01/03/2017 00:30,2,0.000,ALERT,213.06,302.68,60.002,1483421403,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,606027.6,606027.6,18527,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421461,1447689.00
01/03/2017 00:30,2,0.000,ALERT,212.38,301.47,59.991,1483421403,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,841527.2,841527.2,18380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421463,1447690.00
01/03/2017 00:30,2,0.000,ALERT,213.96,303.88,59.996,1483421403,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,599173.6,599173.6,18512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421464,1447691.00
01/03/2017 00:30,2,0.000,ALERT,212.83,302.98,60.007,1483421403,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,602860.4,602860.4,18450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421466,1447692.00
01/03/2017 00:30,2,0.000,ALERT,213.74,304.18,59.959,1483421403,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,617188.3,617188.3,18251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421468,1447693.00
01/03/2017 00:30,2,0.000,ALERT,213.74,303.28,59.991,1483421403,"201051344000648","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,606079.2,606079.2,18239,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421470,1447694.00
01/03/2017 00:30,2,0.000,ALERT,213.74,304.78,59.986,1483421403,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,618360.4,618360.4,18176,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421472,1447695.00
01/03/2017 00:30,2,0.000,ALERT,213.96,304.78,60.034,1483421403,"201051344000983","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,609415.3,609415.3,18401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421473,1447696.00
01/03/2017 00:30,2,0.000,ALERT,213.96,304.48,59.996,1483421403,"201051344001158","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,599955.0,599955.0,18461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483421475,1447697.00
01/03/2017 00:30,2,0.000,ALERT,214.41,305.08,59.996,1483421403,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,609281.4,609281.4,18286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421477,1447698.00
01/03/2017 00:30,2,0.000,ALERT,212.61,300.57,59.991,1483421403,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,813295.1,813295.1,18530,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483421479,1447699.00
01/03/2017 00:45,2,0.000,ALERT,213.51,302.68,59.981,1483422303,"201051344000645","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,608339.2,608339.2,18263,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422305,1447700.00
01/03/2017 00:45,2,0.000,ALERT,212.61,300.87,60.023,1483422303,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,840302.9,840302.9,18386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422307,1447701.00
01/03/2017 00:45,2,0.000,ALERT,213.74,302.98,59.991,1483422303,"201051344000633","219011344069620",0.00,2.00,0,299.67,305.98,0.0,0.0,0.000,598942.6,598942.6,18496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422309,1447702.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.68,59.981,1483422303,"201051344000469","219011344069620",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,601881.1,601881.1,18486,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422310,1447703.00
01/03/2017 00:45,2,0.000,ALERT,212.61,302.37,59.986,1483422303,"201051344000646","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,598787.0,598787.0,18461,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422312,1447704.00
01/03/2017 00:45,2,0.000,ALERT,212.38,302.07,59.991,1483422303,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,867787.0,867787.0,18144,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422314,1447705.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.68,59.996,1483422303,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,609442.2,609442.2,18518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422316,1447706.00
01/03/2017 00:45,2,0.000,ALERT,212.83,302.98,59.986,1483422303,"201051344001230","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,602010.8,602010.8,18371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422318,1447707.00
01/03/2017 00:45,2,0.000,ALERT,213.29,303.28,59.996,1483422303,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,594110.0,594110.0,18478,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422319,1447708.00
01/03/2017 00:45,2,0.000,ALERT,212.61,302.68,59.986,1483422303,"201051344000955","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,609231.0,609231.0,18454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422321,1447709.00
01/03/2017 00:45,2,0.000,ALERT,212.38,300.57,59.981,1483422303,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,714916.3,714916.3,18764,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422323,1447710.00
01/03/2017 00:45,2,0.000,ALERT,213.06,303.58,59.986,1483422303,"201051344000579","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,617020.4,617020.4,18410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422325,1447711.00
01/03/2017 00:45,2,0.000,ALERT,212.61,302.98,59.991,1483422303,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,606089.8,606089.8,18502,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422327,1447712.00
01/03/2017 00:45,2,0.000,ALERT,212.83,302.37,59.996,1483422303,"201051344000438","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,607383.0,607383.0,18518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422328,1447713.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.07,59.970,1483422303,"201051344000417","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,592638.1,592638.1,18619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422330,1447714.00
01/03/2017 00:45,2,0.000,ALERT,212.16,300.87,59.986,1483422303,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,859238.0,859238.0,18183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422332,1447715.00
01/03/2017 00:45,2,0.000,ALERT,212.83,301.77,59.975,1483422303,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,917270.0,917270.0,18246,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422334,1447716.00
01/03/2017 00:45,2,0.000,ALERT,212.83,303.28,59.991,1483422303,"201051344000868","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,600278.6,600278.6,18482,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422336,1447717.00
01/03/2017 00:45,2,0.000,ALERT,212.16,301.77,59.981,1483422303,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,908217.6,908217.6,18280,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422338,1447718.00
