ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 00:45,2,0.000,ALERT,212.83,302.68,59.986,1483422303,"201051344000988","219011344069620",0.00,3.00,0,299.07,306.28,0.0,0.0,0.000,564465.1,564465.1,18533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422340,1447719.00
01/03/2017 00:45,2,0.000,ALERT,212.61,301.47,59.996,1483422303,"201051344001025","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,607623.6,607623.6,18532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422342,1447720.00
01/03/2017 00:45,2,0.000,ALERT,212.83,302.68,59.986,1483422303,"201051344000458","219011344069620",0.00,3.70,0,301.47,307.18,0.0,0.0,0.000,608493.0,608493.0,18400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422343,1447721.00
01/03/2017 00:45,2,0.000,ALERT,213.51,302.68,59.981,1483422303,"201051344000853","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,608196.9,608196.9,18326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422345,1447722.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.68,59.981,1483422303,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,606390.7,606390.7,18456,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422347,1447723.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.07,59.991,1483422303,"201051344000917","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,603496.4,603496.4,18456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422349,1447724.00
01/03/2017 00:45,2,0.000,ALERT,213.29,302.98,59.959,1483422303,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,609262.6,609262.6,18308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422350,1447725.00
01/03/2017 00:45,2,0.000,ALERT,212.83,301.47,59.975,1483422303,"201051344000651","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,602127.2,602127.2,18494,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422352,1447726.00
01/03/2017 00:45,2,0.000,ALERT,211.70,300.57,59.975,1483422303,"274151322000088","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,825302.6,825302.6,18298,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422354,1447727.00
01/03/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1483422303,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,715891.1,715891.1,18693,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422356,1447728.00
01/03/2017 00:45,2,0.000,ALERT,212.61,302.37,59.981,1483422303,"201051344001135","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,597853.7,597853.7,18515,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422358,1447729.00
01/03/2017 00:45,2,0.000,ALERT,212.61,303.88,59.991,1483422303,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,612712.9,612712.9,18432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422359,1447730.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.37,59.975,1483422303,"201051344001203","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,606027.6,606027.6,18529,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422361,1447731.00
01/03/2017 00:45,2,0.000,ALERT,212.16,300.87,59.991,1483422303,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,841527.2,841527.2,18382,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422363,1447732.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.07,59.996,1483422303,"201051344000867","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,599173.6,599173.6,18514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422365,1447733.00
01/03/2017 00:45,2,0.000,ALERT,212.83,302.68,60.018,1483422303,"201051344001093","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,602860.4,602860.4,18452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422366,1447734.00
01/03/2017 00:45,2,0.000,ALERT,212.83,302.37,59.991,1483422303,"201051344000900","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,617188.3,617188.3,18253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422368,1447735.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.07,59.965,1483422303,"201051344000648","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,606079.2,606079.2,18241,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422370,1447736.00
01/03/2017 00:45,2,0.000,ALERT,213.29,303.58,60.039,1483422303,"201051344000569","219011344069620",0.00,2.50,0,302.07,307.48,0.0,0.0,0.000,618360.4,618360.4,18178,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422372,1447737.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.98,59.986,1483422303,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,609415.3,609415.3,18403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422374,1447738.00
01/03/2017 00:45,2,0.000,ALERT,213.06,302.68,59.991,1483422303,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,599955.0,599955.0,18463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422376,1447739.00
01/03/2017 00:45,2,0.000,ALERT,213.74,303.28,59.986,1483422303,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,609281.4,609281.4,18288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483422377,1447740.00
01/03/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1483422303,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,813295.1,813295.1,18532,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483422379,1447741.00
01/03/2017 01:00,2,0.000,ALERT,213.74,302.98,60.023,1483423203,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,608339.2,608339.2,18265,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423205,1447742.00
01/03/2017 01:00,2,0.000,ALERT,212.83,302.07,59.986,1483423203,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,840302.9,840302.9,18388,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423207,1447743.00
01/03/2017 01:00,2,0.000,ALERT,213.74,302.68,59.986,1483423203,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,598942.6,598942.6,18498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423208,1447744.00
01/03/2017 01:00,2,0.000,ALERT,213.51,302.98,59.991,1483423203,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,601881.1,601881.1,18488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423210,1447745.00
01/03/2017 01:00,2,0.000,ALERT,212.83,302.37,59.981,1483423203,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,598787.0,598787.0,18463,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423212,1447746.00
01/03/2017 01:00,2,0.000,ALERT,212.61,302.07,59.975,1483423203,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,867787.0,867787.0,18146,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423214,1447747.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.98,60.002,1483423203,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,609442.2,609442.2,18520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423215,1447748.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.98,59.991,1483423203,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,602010.8,602010.8,18373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423217,1447749.00
01/03/2017 01:00,2,0.000,ALERT,213.51,303.58,59.996,1483423203,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,594110.0,594110.0,18480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423219,1447750.00
01/03/2017 01:00,2,0.000,ALERT,212.61,302.68,59.996,1483423203,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,609231.0,609231.0,18456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423221,1447751.00
01/03/2017 01:00,2,0.000,ALERT,212.61,301.47,59.981,1483423203,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,714916.3,714916.3,18766,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423223,1447752.00
01/03/2017 01:00,2,0.000,ALERT,213.29,303.58,59.949,1483423203,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,617020.4,617020.4,18412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423224,1447753.00
01/03/2017 01:00,2,0.000,ALERT,212.83,302.98,59.986,1483423203,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,606089.8,606089.8,18504,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423226,1447754.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.37,59.959,1483423203,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,607383.0,607383.0,18520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423228,1447755.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.07,59.975,1483423203,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,592638.1,592638.1,18621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423230,1447756.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.37,59.986,1483423203,"274151322000083","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,859238.0,859238.0,18185,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423232,1447757.00
01/03/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1483423203,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,917270.0,917270.0,18248,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423233,1447758.00
01/03/2017 01:00,2,0.000,ALERT,213.06,303.58,59.970,1483423203,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,600278.6,600278.6,18484,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423235,1447759.00
01/03/2017 01:00,2,0.000,ALERT,212.83,303.28,59.965,1483423203,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,908217.6,908217.6,18282,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423237,1447760.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.68,59.965,1483423203,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,564465.1,564465.1,18535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423239,1447761.00
01/03/2017 01:00,2,0.000,ALERT,212.83,301.77,59.970,1483423203,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,607623.6,607623.6,18534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423241,1447762.00
01/03/2017 01:00,2,0.000,ALERT,213.29,303.28,59.965,1483423203,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,608493.0,608493.0,18402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423242,1447763.00
01/03/2017 01:00,2,0.000,ALERT,213.74,302.68,59.965,1483423203,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,608196.9,608196.9,18328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423244,1447764.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.37,59.959,1483423203,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,606390.7,606390.7,18458,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423246,1447765.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.07,59.959,1483423203,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,603496.4,603496.4,18458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423248,1447766.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.37,59.965,1483423203,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,609262.6,609262.6,18310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423250,1447767.00
01/03/2017 01:00,2,0.000,ALERT,213.06,301.47,59.965,1483423203,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,602127.2,602127.2,18496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423251,1447768.00
01/03/2017 01:00,2,0.000,ALERT,212.16,301.47,59.928,1483423203,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,825302.6,825302.6,18300,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423253,1447769.00
01/03/2017 01:00,2,0.000,ALERT,213.29,300.87,59.954,1483423203,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,715891.1,715891.1,18695,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423255,1447770.00
01/03/2017 01:00,2,0.000,ALERT,212.61,302.37,59.938,1483423203,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,597853.7,597853.7,18517,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423257,1447771.00
01/03/2017 01:00,2,0.000,ALERT,212.83,303.28,59.959,1483423203,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,612712.9,612712.9,18434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423259,1447772.00
01/03/2017 01:00,2,0.000,ALERT,213.06,301.77,59.954,1483423203,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,606027.6,606027.6,18531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423261,1447773.00
01/03/2017 01:00,2,0.000,ALERT,212.61,302.37,59.991,1483423203,"274151322000054","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,841527.2,841527.2,18384,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423262,1447774.00
01/03/2017 01:00,2,0.000,ALERT,213.51,302.37,59.933,1483423203,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,599173.6,599173.6,18516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423264,1447775.00
01/03/2017 01:00,2,0.000,ALERT,212.83,302.37,59.959,1483423203,"201051344001093","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,602860.4,602860.4,18454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423266,1447776.00
01/03/2017 01:00,2,0.000,ALERT,213.06,302.98,59.959,1483423203,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,617188.3,617188.3,18255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423268,1447777.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.07,59.959,1483423203,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,606079.2,606079.2,18243,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423270,1447778.00
01/03/2017 01:00,2,0.000,ALERT,213.29,303.28,59.954,1483423203,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,618360.4,618360.4,18180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423271,1447779.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.98,59.912,1483423203,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,609415.3,609415.3,18405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423273,1447780.00
01/03/2017 01:00,2,0.000,ALERT,213.29,302.68,59.938,1483423203,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,599955.0,599955.0,18465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423275,1447781.00
01/03/2017 01:00,2,0.000,ALERT,213.74,303.58,59.965,1483423203,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,609281.4,609281.4,18290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483423277,1447782.00
01/03/2017 01:00,2,0.000,ALERT,213.06,301.77,59.959,1483423203,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,813295.1,813295.1,18534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483423278,1447783.00
01/03/2017 01:15,2,0.000,ALERT,213.51,302.98,59.981,1483424103,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,608339.2,608339.2,18267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424105,1447784.00
01/03/2017 01:15,2,0.000,ALERT,212.83,301.17,59.970,1483424103,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,840302.9,840302.9,18390,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424107,1447785.00
01/03/2017 01:15,2,0.000,ALERT,213.51,302.37,59.975,1483424103,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,598942.6,598942.6,18500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424109,1447786.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.68,59.981,1483424103,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,601881.1,601881.1,18490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424110,1447787.00
01/03/2017 01:15,2,0.000,ALERT,212.61,302.37,59.975,1483424103,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,598787.0,598787.0,18465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424112,1447788.00
01/03/2017 01:15,2,0.000,ALERT,212.61,301.77,59.975,1483424103,"274151322000052","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,867787.0,867787.0,18148,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424114,1447789.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.68,59.981,1483424103,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,609442.2,609442.2,18522,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424116,1447790.00
01/03/2017 01:15,2,0.000,ALERT,212.61,302.68,59.965,1483424103,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,602010.8,602010.8,18375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424117,1447791.00
01/03/2017 01:15,2,0.000,ALERT,213.29,303.28,59.975,1483424103,"201051344000582","219011344069620",0.00,2.00,0,301.77,304.78,0.0,0.0,0.000,594110.0,594110.0,18482,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424119,1447792.00
01/03/2017 01:15,2,0.000,ALERT,212.61,302.68,59.975,1483424103,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,609231.0,609231.0,18458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424121,1447793.00
01/03/2017 01:15,2,0.000,ALERT,212.61,300.87,59.986,1483424103,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,714916.3,714916.3,18768,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424123,1447794.00
01/03/2017 01:15,2,0.000,ALERT,213.06,303.28,59.986,1483424103,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,617020.4,617020.4,18414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424125,1447795.00
01/03/2017 01:15,2,0.000,ALERT,212.83,303.28,59.970,1483424103,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,606089.8,606089.8,18506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483424126,1447796.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.37,59.975,1483424103,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,607383.0,607383.0,18522,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483424128,1447797.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.07,59.949,1483424103,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,592638.1,592638.1,18623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424130,1447798.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.37,59.981,1483424103,"274151322000083","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,859238.0,859238.0,18187,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424132,1447799.00
01/03/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1483424103,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,917270.0,917270.0,18250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424134,1447800.00
01/03/2017 01:15,2,0.000,ALERT,212.83,303.28,59.986,1483424103,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,600278.6,600278.6,18486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424135,1447801.00
01/03/2017 01:15,2,0.000,ALERT,212.61,302.07,59.965,1483424103,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,908217.6,908217.6,18284,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424137,1447802.00
01/03/2017 01:15,2,0.000,ALERT,212.61,302.37,59.922,1483424103,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,564465.1,564465.1,18537,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424139,1447803.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.07,59.970,1483424103,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,607623.6,607623.6,18536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424141,1447804.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.98,59.965,1483424103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,608493.0,608493.0,18404,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483424143,1447805.00
01/03/2017 01:15,2,0.000,ALERT,213.74,302.68,59.975,1483424103,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,608196.9,608196.9,18330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424144,1447806.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.37,59.970,1483424103,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,606390.7,606390.7,18460,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424146,1447807.00
01/03/2017 01:15,2,0.000,ALERT,213.29,302.37,59.965,1483424103,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,603496.4,603496.4,18460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424148,1447808.00
01/03/2017 01:15,2,0.000,ALERT,213.29,302.98,59.965,1483424103,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,609262.6,609262.6,18312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424150,1447809.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.07,59.949,1483424103,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,602127.2,602127.2,18498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424152,1447810.00
01/03/2017 01:15,2,0.000,ALERT,212.16,300.87,59.981,1483424103,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,825302.6,825302.6,18302,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424153,1447811.00
01/03/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1483424103,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,715891.1,715891.1,18697,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424155,1447812.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.68,59.965,1483424103,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,597853.7,597853.7,18519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424157,1447813.00
01/03/2017 01:15,2,0.000,ALERT,212.83,303.58,59.970,1483424103,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,612712.9,612712.9,18436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424159,1447814.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.07,59.944,1483424103,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,606027.6,606027.6,18533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424160,1447815.00
01/03/2017 01:15,2,0.000,ALERT,212.38,301.77,59.970,1483424103,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,841527.2,841527.2,18386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424162,1447816.00
01/03/2017 01:15,2,0.000,ALERT,213.29,302.37,59.959,1483424103,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,599173.6,599173.6,18518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424164,1447817.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.37,59.933,1483424103,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,602860.4,602860.4,18456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424166,1447818.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.68,59.965,1483424103,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,617188.3,617188.3,18257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424168,1447819.00
01/03/2017 01:15,2,0.000,ALERT,213.06,301.77,59.954,1483424103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,606079.2,606079.2,18245,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424169,1447820.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.98,59.975,1483424103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,618360.4,618360.4,18182,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483424171,1447821.00
01/03/2017 01:15,2,0.000,ALERT,213.06,302.98,59.949,1483424103,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,609415.3,609415.3,18407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424173,1447822.00
01/03/2017 01:15,2,0.000,ALERT,212.83,302.37,59.965,1483424103,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,599955.0,599955.0,18467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483424175,1447823.00
01/03/2017 01:15,2,0.000,ALERT,213.51,302.98,59.970,1483424103,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,609281.4,609281.4,18292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424177,1447824.00
01/03/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1483424103,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,813295.1,813295.1,18536,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483424179,1447825.00
01/03/2017 01:30,2,0.000,ALERT,213.74,303.58,59.996,1483425003,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,608339.2,608339.2,18269,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425005,1447826.00
01/03/2017 01:30,2,0.000,ALERT,212.83,301.47,59.981,1483425003,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,840302.9,840302.9,18392,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425007,1447827.00
01/03/2017 01:30,2,0.000,ALERT,213.96,303.58,59.996,1483425003,"201051344000633","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,598942.6,598942.6,18502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425009,1447828.00
01/03/2017 01:30,2,0.000,ALERT,213.51,303.88,59.986,1483425003,"201051344000469","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,601881.1,601881.1,18492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425011,1447829.00
01/03/2017 01:30,2,0.000,ALERT,212.83,302.68,59.970,1483425003,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,598787.0,598787.0,18467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425012,1447830.00
01/03/2017 01:30,2,0.000,ALERT,212.38,301.47,59.991,1483425003,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,867787.0,867787.0,18150,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425014,1447831.00
01/03/2017 01:30,2,0.000,ALERT,213.06,303.28,59.991,1483425003,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,609442.2,609442.2,18524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425016,1447832.00
01/03/2017 01:30,2,0.000,ALERT,212.83,303.28,60.002,1483425003,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,602010.8,602010.8,18377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425018,1447833.00
01/03/2017 01:30,2,0.000,ALERT,213.74,303.88,59.996,1483425003,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,594110.0,594110.0,18484,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425020,1447834.00
01/03/2017 01:30,2,0.000,ALERT,212.61,302.98,59.986,1483425003,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,609231.0,609231.0,18460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425021,1447835.00
01/03/2017 01:30,2,0.000,ALERT,212.61,301.17,59.959,1483425003,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,714916.3,714916.3,18770,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425023,1447836.00
01/03/2017 01:30,2,0.000,ALERT,213.51,304.48,59.959,1483425003,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,617020.4,617020.4,18416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425025,1447837.00
01/03/2017 01:30,2,0.000,ALERT,212.83,303.28,59.981,1483425003,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,606089.8,606089.8,18508,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425027,1447838.00
01/03/2017 01:30,2,0.000,ALERT,213.06,302.98,59.991,1483425003,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,607383.0,607383.0,18524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425028,1447839.00
01/03/2017 01:30,2,0.000,ALERT,213.29,302.68,59.986,1483425003,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,592638.1,592638.1,18625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425030,1447840.00
01/03/2017 01:30,2,0.000,ALERT,212.61,302.07,60.002,1483425003,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,859238.0,859238.0,18189,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425032,1447841.00
01/03/2017 01:30,2,0.000,ALERT,213.06,301.47,59.981,1483425003,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,917270.0,917270.0,18252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425034,1447842.00
01/03/2017 01:30,2,0.000,ALERT,213.06,304.18,59.986,1483425003,"201051344000868","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,600278.6,600278.6,18488,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425036,1447843.00
01/03/2017 01:30,2,0.000,ALERT,212.83,302.68,60.012,1483425003,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,908217.6,908217.6,18286,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425038,1447844.00
01/03/2017 01:30,2,0.000,ALERT,213.06,303.28,59.996,1483425003,"201051344000988","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,564465.1,564465.1,18539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425040,1447845.00
01/03/2017 01:30,2,0.000,ALERT,212.83,301.77,59.975,1483425003,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,607623.6,607623.6,18538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425041,1447846.00
01/03/2017 01:30,2,0.000,ALERT,213.06,303.58,59.986,1483425003,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,608493.0,608493.0,18406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425043,1447847.00
01/03/2017 01:30,2,0.000,ALERT,213.74,303.58,59.996,1483425003,"201051344000853","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,608196.9,608196.9,18332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425045,1447848.00
01/03/2017 01:30,2,0.000,ALERT,213.29,302.98,59.986,1483425003,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,606390.7,606390.7,18462,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425047,1447849.00
01/03/2017 01:30,2,0.000,ALERT,213.06,302.37,59.991,1483425003,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,603496.4,603496.4,18462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425049,1447850.00
01/03/2017 01:30,2,0.000,ALERT,213.29,302.98,60.034,1483425003,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,609262.6,609262.6,18314,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425050,1447851.00
01/03/2017 01:30,2,0.000,ALERT,213.06,302.07,59.986,1483425003,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,602127.2,602127.2,18500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425052,1447852.00
01/03/2017 01:30,2,0.000,ALERT,212.16,301.17,59.996,1483425003,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,825302.6,825302.6,18304,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425054,1447853.00
01/03/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1483425003,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,715891.1,715891.1,18699,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425056,1447854.00
01/03/2017 01:30,2,0.000,ALERT,212.61,302.68,59.996,1483425003,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,597853.7,597853.7,18521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425057,1447855.00
01/03/2017 01:30,2,0.000,ALERT,212.83,304.18,59.965,1483425003,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,612712.9,612712.9,18438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425059,1447856.00
01/03/2017 01:30,2,0.000,ALERT,213.06,302.37,59.991,1483425003,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,606027.6,606027.6,18535,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425061,1447857.00
01/03/2017 01:30,2,0.000,ALERT,212.38,301.17,60.007,1483425003,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,841527.2,841527.2,18388,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425063,1447858.00
01/03/2017 01:30,2,0.000,ALERT,213.29,302.98,59.986,1483425003,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,599173.6,599173.6,18520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425065,1447859.00
01/03/2017 01:30,2,0.000,ALERT,213.06,302.68,59.996,1483425003,"201051344001093","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602860.4,602860.4,18458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425066,1447860.00
01/03/2017 01:30,2,0.000,ALERT,212.83,303.58,60.018,1483425003,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,617188.3,617188.3,18259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425068,1447861.00
01/03/2017 01:30,2,0.000,ALERT,213.29,302.98,60.039,1483425003,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,606079.2,606079.2,18247,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425070,1447862.00
01/03/2017 01:30,2,0.000,ALERT,213.29,304.18,60.002,1483425003,"201051344000569","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,618360.4,618360.4,18184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425072,1447863.00
