ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 01:30,2,0.000,ALERT,212.83,303.28,59.986,1483425003,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,609415.3,609415.3,18409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425074,1447864.00
01/03/2017 01:30,2,0.000,ALERT,213.06,303.28,60.002,1483425003,"201051344001158","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,599955.0,599955.0,18469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425075,1447865.00
01/03/2017 01:30,2,0.000,ALERT,213.74,303.88,59.949,1483425003,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,609281.4,609281.4,18294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425077,1447866.00
01/03/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1483425003,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,813295.1,813295.1,18538,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425079,1447867.00
01/03/2017 01:45,2,0.000,ALERT,212.16,300.27,60.039,1483425903,"201051344000645","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,608339.2,608339.2,18271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425905,1447868.00
01/03/2017 01:45,2,0.000,ALERT,211.48,299.07,60.002,1483425903,"274151322000085","219011344069620",0.00,3.30,0,296.96,307.78,0.0,0.0,0.000,840302.9,840302.9,18394,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425907,1447869.00
01/03/2017 01:45,2,0.000,ALERT,212.38,300.27,60.012,1483425903,"201051344000633","219011344069620",0.00,2.50,0,297.57,305.68,0.0,0.0,0.000,598942.6,598942.6,18504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425909,1447870.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.27,60.002,1483425903,"201051344000469","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,601881.1,601881.1,18494,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425911,1447871.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.87,60.007,1483425903,"201051344000646","219011344069620",0.00,2.50,0,299.07,314.40,0.0,0.0,0.000,598787.0,598787.0,18469,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425913,1447872.00
01/03/2017 01:45,2,0.000,ALERT,211.03,298.77,60.007,1483425903,"274151322000052","219011344069620",0.00,3.30,0,296.96,308.09,0.0,0.0,0.000,867787.0,867787.0,18152,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425914,1447873.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.87,60.039,1483425903,"201051344000585","219011344069620",0.00,3.00,0,298.77,313.80,0.0,0.0,0.000,609442.2,609442.2,18526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425916,1447874.00
01/03/2017 01:45,2,0.000,ALERT,211.93,301.17,60.012,1483425903,"201051344001230","219011344069620",0.00,3.00,0,299.67,315.00,0.0,0.0,0.000,602010.8,602010.8,18379,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425918,1447875.00
01/03/2017 01:45,2,0.000,ALERT,212.38,301.47,60.002,1483425903,"201051344000582","219011344069620",0.00,2.00,0,300.27,315.00,0.0,0.0,0.000,594110.0,594110.0,18486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425920,1447876.00
01/03/2017 01:45,2,0.000,ALERT,211.48,300.57,59.996,1483425903,"201051344000955","219011344069620",0.00,3.00,0,299.37,314.10,0.0,0.0,0.000,609231.0,609231.0,18462,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425922,1447877.00
01/03/2017 01:45,2,0.000,ALERT,211.25,298.47,60.012,1483425903,"274151322000094","219011344069620",0.00,2.50,0,296.66,307.48,0.0,0.0,0.000,714916.3,714916.3,18772,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425923,1447878.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.87,59.954,1483425903,"201051344000579","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,617020.4,617020.4,18418,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425925,1447879.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.87,60.007,1483425903,"201051344000890","219011344069620",0.00,3.00,0,299.97,314.70,0.0,0.0,0.000,606089.8,606089.8,18510,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425927,1447880.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.57,60.002,1483425903,"201051344000438","219011344069620",0.00,2.50,0,299.37,313.80,0.0,0.0,0.000,607383.0,607383.0,18526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425929,1447881.00
01/03/2017 01:45,2,0.000,ALERT,212.16,299.97,60.002,1483425903,"201051344000417","219011344069620",0.00,2.50,0,298.77,313.80,0.0,0.0,0.000,592638.1,592638.1,18627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425931,1447882.00
01/03/2017 01:45,2,0.000,ALERT,211.48,299.07,59.996,1483425903,"274151322000083","219011344069620",0.00,3.30,0,297.26,308.39,0.0,0.0,0.000,859238.0,859238.0,18191,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425932,1447883.00
01/03/2017 01:45,2,0.000,ALERT,211.93,299.37,60.002,1483425903,"274151322000076","219011344069620",0.00,3.00,0,297.26,308.09,0.0,0.0,0.000,917270.0,917270.0,18254,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425934,1447884.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.87,60.002,1483425903,"201051344000868","219011344069620",0.00,3.00,0,299.67,306.28,0.0,0.0,0.000,600278.6,600278.6,18490,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425936,1447885.00
01/03/2017 01:45,2,0.000,ALERT,211.25,299.97,59.959,1483425903,"274151322000095","219011344069620",0.00,2.50,0,298.17,308.99,0.0,0.0,0.000,908217.6,908217.6,18288,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425938,1447886.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.27,59.996,1483425903,"201051344000988","219011344069620",0.00,3.00,0,296.66,305.08,0.0,0.0,0.000,564465.1,564465.1,18541,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425940,1447887.00
01/03/2017 01:45,2,0.000,ALERT,211.70,299.67,60.002,1483425903,"201051344001025","219011344069620",0.00,2.00,0,298.47,313.50,0.0,0.0,0.000,607623.6,607623.6,18540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425942,1447888.00
01/03/2017 01:45,2,0.000,ALERT,211.48,300.27,60.007,1483425903,"201051344000458","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,608493.0,608493.0,18408,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425943,1447889.00
01/03/2017 01:45,2,0.000,ALERT,212.16,299.97,59.996,1483425903,"201051344000853","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,608196.9,608196.9,18334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425945,1447890.00
01/03/2017 01:45,2,0.000,ALERT,212.16,300.57,60.002,1483425903,"201051344000685","219011344069620",0.00,3.00,0,299.37,314.70,0.0,0.0,0.000,606390.7,606390.7,18464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425947,1447891.00
01/03/2017 01:45,2,0.000,ALERT,212.16,299.97,59.996,1483425903,"201051344000917","219011344069620",0.00,3.70,0,298.17,313.20,0.0,0.0,0.000,603496.4,603496.4,18464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425949,1447892.00
01/03/2017 01:45,2,0.000,ALERT,212.16,300.87,60.002,1483425903,"201051344001145","219011344069620",0.00,2.50,0,299.67,314.70,0.0,0.0,0.000,609262.6,609262.6,18316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425951,1447893.00
01/03/2017 01:45,2,0.000,ALERT,211.93,299.67,59.981,1483425903,"201051344000651","219011344069620",0.00,1.50,0,298.77,312.89,0.0,0.0,0.000,602127.2,602127.2,18502,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425952,1447894.00
01/03/2017 01:45,2,0.000,ALERT,211.03,298.77,60.028,1483425903,"274151322000088","219011344069620",0.00,3.70,0,296.66,307.48,0.0,0.0,0.000,825302.6,825302.6,18306,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425954,1447895.00
01/03/2017 01:45,2,0.000,ALERT,211.93,298.47,60.002,1483425903,"274151322000068","219011344069620",0.00,3.70,0,296.36,307.18,0.0,0.0,0.000,715891.1,715891.1,18701,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425956,1447896.00
01/03/2017 01:45,2,0.000,ALERT,211.48,300.57,60.007,1483425903,"201051344001135","219011344069620",0.00,2.50,0,299.37,313.50,0.0,0.0,0.000,597853.7,597853.7,18523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425958,1447897.00
01/03/2017 01:45,2,0.000,ALERT,211.25,300.57,60.002,1483425903,"201051344000594","219011344069620",0.00,2.50,0,299.07,306.28,0.0,0.0,0.000,612712.9,612712.9,18440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425960,1447898.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.27,59.991,1483425903,"201051344001203","219011344069620",0.00,2.50,0,299.07,314.40,0.0,0.0,0.000,606027.6,606027.6,18537,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425961,1447899.00
01/03/2017 01:45,2,0.000,ALERT,211.03,299.37,59.996,1483425903,"274151322000054","219011344069620",0.00,3.70,0,296.96,307.78,0.0,0.0,0.000,841527.2,841527.2,18390,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425963,1447900.00
01/03/2017 01:45,2,0.000,ALERT,211.93,299.97,59.996,1483425903,"201051344000867","219011344069620",0.00,3.30,0,298.17,305.38,0.0,0.0,0.000,599173.6,599173.6,18522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425965,1447901.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.27,60.028,1483425903,"201051344001093","219011344069620",0.00,3.70,0,299.07,313.80,0.0,0.0,0.000,602860.4,602860.4,18460,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425967,1447902.00
01/03/2017 01:45,2,0.000,ALERT,211.48,300.27,59.970,1483425903,"201051344000900","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,617188.3,617188.3,18261,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425968,1447903.00
01/03/2017 01:45,2,0.000,ALERT,212.16,299.67,59.991,1483425903,"201051344000648","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,606079.2,606079.2,18249,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425970,1447904.00
01/03/2017 01:45,2,0.000,ALERT,211.93,301.17,59.991,1483425903,"201051344000569","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,618360.4,618360.4,18186,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425972,1447905.00
01/03/2017 01:45,2,0.000,ALERT,211.70,300.57,60.007,1483425903,"201051344000983","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,609415.3,609415.3,18411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425974,1447906.00
01/03/2017 01:45,2,0.000,ALERT,211.93,300.27,59.991,1483425903,"201051344001158","219011344069620",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,599955.0,599955.0,18471,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483425976,1447907.00
01/03/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1483425903,"201051344000576","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,609281.4,609281.4,18296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425978,1447908.00
01/03/2017 01:45,2,0.000,ALERT,211.48,298.17,59.986,1483425903,"274151322000087","219011344069620",0.00,4.00,0,296.06,306.88,0.0,0.0,0.000,813295.1,813295.1,18540,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483425979,1447909.00
01/03/2017 02:00,2,0.000,ALERT,212.38,301.17,59.981,1483426803,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,608339.2,608339.2,18273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426805,1447910.00
01/03/2017 02:00,2,0.000,ALERT,211.70,299.97,59.986,1483426803,"274151322000085","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,840302.9,840302.9,18396,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426807,1447911.00
01/03/2017 02:00,2,0.000,ALERT,212.61,301.17,59.949,1483426803,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,598942.6,598942.6,18506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426809,1447912.00
01/03/2017 02:00,2,0.000,ALERT,212.16,301.17,59.986,1483426803,"201051344000469","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,601881.1,601881.1,18496,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426811,1447913.00
01/03/2017 02:00,2,0.000,ALERT,211.48,300.27,60.018,1483426803,"201051344000646","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,598787.0,598787.0,18471,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426812,1447914.00
01/03/2017 02:00,2,0.000,ALERT,211.25,299.67,59.970,1483426803,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,867787.0,867787.0,18154,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426814,1447915.00
01/03/2017 02:00,2,0.000,ALERT,211.70,300.57,59.986,1483426803,"201051344000585","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,609442.2,609442.2,18528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426816,1447916.00
01/03/2017 02:00,2,0.000,ALERT,211.70,300.87,59.996,1483426803,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,602010.8,602010.8,18381,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426818,1447917.00
01/03/2017 02:00,2,0.000,ALERT,212.38,301.47,60.023,1483426803,"201051344000582","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,594110.0,594110.0,18488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426820,1447918.00
01/03/2017 02:00,2,0.000,ALERT,211.48,300.57,60.002,1483426803,"201051344000955","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,609231.0,609231.0,18464,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426821,1447919.00
01/03/2017 02:00,2,0.000,ALERT,211.48,299.37,59.986,1483426803,"274151322000094","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,714916.3,714916.3,18774,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426823,1447920.00
01/03/2017 02:00,2,0.000,ALERT,212.16,302.07,59.981,1483426803,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,617020.4,617020.4,18420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426825,1447921.00
01/03/2017 02:00,2,0.000,ALERT,211.48,300.87,59.981,1483426803,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,606089.8,606089.8,18512,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426827,1447922.00
01/03/2017 02:00,2,0.000,ALERT,211.93,300.57,59.996,1483426803,"201051344000438","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,607383.0,607383.0,18528,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426829,1447923.00
01/03/2017 02:00,2,0.000,ALERT,212.16,299.97,59.991,1483426803,"201051344000417","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,592638.1,592638.1,18629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426830,1447924.00
01/03/2017 02:00,2,0.000,ALERT,211.48,300.27,59.991,1483426803,"274151322000083","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,859238.0,859238.0,18193,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426832,1447925.00
01/03/2017 02:00,2,0.000,ALERT,212.16,300.27,59.991,1483426803,"274151322000076","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,917270.0,917270.0,18256,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426834,1447926.00
01/03/2017 02:00,2,0.000,ALERT,211.93,302.07,59.991,1483426803,"201051344000868","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,600278.6,600278.6,18492,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426836,1447927.00
01/03/2017 02:00,2,0.000,ALERT,211.48,301.17,59.991,1483426803,"274151322000095","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,908217.6,908217.6,18290,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426838,1447928.00
01/03/2017 02:00,2,0.000,ALERT,211.93,301.47,59.996,1483426803,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,564465.1,564465.1,18543,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426840,1447929.00
01/03/2017 02:00,2,0.000,ALERT,211.48,299.67,59.996,1483426803,"201051344001025","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,607623.6,607623.6,18542,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426841,1447930.00
01/03/2017 02:00,2,0.000,ALERT,211.70,301.47,59.996,1483426803,"201051344000458","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,608493.0,608493.0,18410,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426843,1447931.00
01/03/2017 02:00,2,0.000,ALERT,212.61,301.47,60.028,1483426803,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,608196.9,608196.9,18336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426845,1447932.00
01/03/2017 02:00,2,0.000,ALERT,211.93,300.57,59.991,1483426803,"201051344000685","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,606390.7,606390.7,18466,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426847,1447933.00
01/03/2017 02:00,2,0.000,ALERT,211.93,300.27,60.018,1483426803,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,603496.4,603496.4,18466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426849,1447934.00
01/03/2017 02:00,2,0.000,ALERT,211.93,300.57,59.996,1483426803,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,609262.6,609262.6,18318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426851,1447935.00
01/03/2017 02:00,2,0.000,ALERT,211.70,299.67,60.002,1483426803,"201051344000651","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,602127.2,602127.2,18504,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426852,1447936.00
01/03/2017 02:00,2,0.000,ALERT,211.25,299.67,59.975,1483426803,"274151322000088","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,825302.6,825302.6,18308,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426854,1447937.00
01/03/2017 02:00,2,0.000,ALERT,211.93,299.07,59.986,1483426803,"274151322000068","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,715891.1,715891.1,18703,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426856,1447938.00
01/03/2017 02:00,2,0.000,ALERT,211.25,300.27,59.996,1483426803,"201051344001135","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,597853.7,597853.7,18525,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426858,1447939.00
01/03/2017 02:00,2,0.000,ALERT,211.70,302.07,59.996,1483426803,"201051344000594","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,612712.9,612712.9,18442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426859,1447940.00
01/03/2017 02:00,2,0.000,ALERT,211.70,300.27,60.018,1483426803,"201051344001203","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,606027.6,606027.6,18539,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426861,1447941.00
01/03/2017 02:00,2,0.000,ALERT,211.25,300.57,59.996,1483426803,"274151322000054","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,841527.2,841527.2,18392,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426863,1447942.00
01/03/2017 02:00,2,0.000,ALERT,212.38,301.17,60.002,1483426803,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,599173.6,599173.6,18524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426865,1447943.00
01/03/2017 02:00,2,0.000,ALERT,211.70,300.57,59.991,1483426803,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,602860.4,602860.4,18462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426867,1447944.00
01/03/2017 02:00,2,0.000,ALERT,211.93,301.17,60.002,1483426803,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,617188.3,617188.3,18263,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426868,1447945.00
01/03/2017 02:00,2,0.000,ALERT,212.16,300.57,60.007,1483426803,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,606079.2,606079.2,18251,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426870,1447946.00
01/03/2017 02:00,2,0.000,ALERT,212.16,301.77,60.002,1483426803,"201051344000569","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,618360.4,618360.4,18188,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483426872,1447947.00
01/03/2017 02:00,2,0.000,ALERT,211.93,301.47,60.007,1483426803,"201051344000983","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,609415.3,609415.3,18413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426874,1447948.00
01/03/2017 02:00,2,0.000,ALERT,212.16,301.17,60.002,1483426803,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,599955.0,599955.0,18473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426876,1447949.00
01/03/2017 02:00,2,0.000,ALERT,212.38,301.77,60.002,1483426803,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,609281.4,609281.4,18298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426877,1447950.00
01/03/2017 02:00,2,0.000,ALERT,211.93,299.07,59.986,1483426803,"274151322000087","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,813295.1,813295.1,18542,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483426879,1447951.00
01/03/2017 02:15,2,0.000,ALERT,212.16,300.87,59.996,1483427704,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,608339.2,608339.2,18275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427706,1447952.00
01/03/2017 02:15,2,0.000,ALERT,211.70,299.67,59.965,1483427704,"274151322000085","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,840302.9,840302.9,18398,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427708,1447953.00
01/03/2017 02:15,2,0.000,ALERT,212.38,300.87,59.933,1483427704,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,598942.6,598942.6,18508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427709,1447954.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.87,59.970,1483427704,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,601881.1,601881.1,18498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427711,1447955.00
01/03/2017 02:15,2,0.000,ALERT,211.70,300.57,59.975,1483427704,"201051344000646","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,598787.0,598787.0,18473,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427713,1447956.00
01/03/2017 02:15,2,0.000,ALERT,211.25,299.97,59.922,1483427704,"274151322000052","219011344069620",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,867787.0,867787.0,18156,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427715,1447957.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1483427704,"201051344000585","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,609442.2,609442.2,18530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427716,1447958.00
01/03/2017 02:15,2,0.000,ALERT,211.70,300.87,59.975,1483427704,"201051344001230","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,602010.8,602010.8,18383,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427718,1447959.00
01/03/2017 02:15,2,0.000,ALERT,212.16,301.47,59.970,1483427704,"201051344000582","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,594110.0,594110.0,18490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427720,1447960.00
01/03/2017 02:15,2,0.000,ALERT,211.48,300.87,59.970,1483427704,"201051344000955","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,609231.0,609231.0,18466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427722,1447961.00
01/03/2017 02:15,2,0.000,ALERT,211.48,299.37,59.970,1483427704,"274151322000094","219011344069620",0.00,2.50,0,296.06,302.68,0.0,0.0,0.000,714916.3,714916.3,18776,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427724,1447962.00
01/03/2017 02:15,2,0.000,ALERT,211.93,301.47,59.970,1483427704,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,617020.4,617020.4,18422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427725,1447963.00
01/03/2017 02:15,2,0.000,ALERT,211.70,301.17,60.012,1483427704,"201051344000890","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,606089.8,606089.8,18514,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427727,1447964.00
01/03/2017 02:15,2,0.000,ALERT,211.70,300.57,59.965,1483427704,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,607383.0,607383.0,18530,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427729,1447965.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.27,59.970,1483427704,"201051344000417","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,592638.1,592638.1,18631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427731,1447966.00
01/03/2017 02:15,2,0.000,ALERT,211.70,300.87,59.959,1483427704,"274151322000083","219011344069620",0.00,3.30,0,296.96,303.58,0.0,0.0,0.000,859238.0,859238.0,18195,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427733,1447967.00
01/03/2017 02:15,2,0.000,ALERT,212.16,299.97,59.965,1483427704,"274151322000076","219011344069620",0.00,3.30,0,296.66,303.58,0.0,0.0,0.000,917270.0,917270.0,18258,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427734,1447968.00
01/03/2017 02:15,2,0.000,ALERT,211.70,301.77,59.975,1483427704,"201051344000868","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,600278.6,600278.6,18494,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427736,1447969.00
01/03/2017 02:15,2,0.000,ALERT,211.48,301.17,59.970,1483427704,"274151322000095","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,908217.6,908217.6,18292,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427738,1447970.00
01/03/2017 02:15,2,0.000,ALERT,211.48,300.87,59.981,1483427704,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,564465.1,564465.1,18545,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427740,1447971.00
01/03/2017 02:15,2,0.000,ALERT,211.48,299.67,59.944,1483427704,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,607623.6,607623.6,18544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427742,1447972.00
01/03/2017 02:15,2,0.000,ALERT,211.70,301.17,59.975,1483427704,"201051344000458","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,608493.0,608493.0,18412,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427743,1447973.00
01/03/2017 02:15,2,0.000,ALERT,212.38,301.17,59.996,1483427704,"201051344000853","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,608196.9,608196.9,18338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427745,1447974.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.57,59.954,1483427704,"201051344000685","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,606390.7,606390.7,18468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427747,1447975.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.27,59.970,1483427704,"201051344000917","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,603496.4,603496.4,18468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427749,1447976.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.87,60.002,1483427704,"201051344001145","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,609262.6,609262.6,18320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427751,1447977.00
01/03/2017 02:15,2,0.000,ALERT,211.70,299.97,59.970,1483427704,"201051344000651","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,602127.2,602127.2,18506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427752,1447978.00
01/03/2017 02:15,2,0.000,ALERT,211.25,299.97,59.954,1483427704,"274151322000088","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,825302.6,825302.6,18310,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427754,1447979.00
01/03/2017 02:15,2,0.000,ALERT,212.16,299.37,59.949,1483427704,"274151322000068","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,715891.1,715891.1,18705,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427756,1447980.00
01/03/2017 02:15,2,0.000,ALERT,211.48,300.57,59.965,1483427704,"201051344001135","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,597853.7,597853.7,18527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427758,1447981.00
01/03/2017 02:15,2,0.000,ALERT,211.70,302.07,59.917,1483427704,"201051344000594","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,612712.9,612712.9,18444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427760,1447982.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.27,59.954,1483427704,"201051344001203","219011344069620",0.00,2.50,0,297.26,303.88,0.0,0.0,0.000,606027.6,606027.6,18541,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427761,1447983.00
01/03/2017 02:15,2,0.000,ALERT,211.25,299.97,59.954,1483427704,"274151322000054","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,841527.2,841527.2,18394,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427763,1447984.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.57,59.959,1483427704,"201051344000867","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,599173.6,599173.6,18526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427765,1447985.00
01/03/2017 02:15,2,0.000,ALERT,211.70,300.57,59.965,1483427704,"201051344001093","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,602860.4,602860.4,18464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427767,1447986.00
01/03/2017 02:15,2,0.000,ALERT,211.70,301.17,59.986,1483427704,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,617188.3,617188.3,18265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427769,1447987.00
01/03/2017 02:15,2,0.000,ALERT,211.93,300.27,59.959,1483427704,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,606079.2,606079.2,18253,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427771,1447988.00
01/03/2017 02:15,2,0.000,ALERT,211.93,301.77,59.954,1483427704,"201051344000569","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,618360.4,618360.4,18190,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427773,1447989.00
01/03/2017 02:15,2,0.000,ALERT,211.70,301.47,59.928,1483427704,"201051344000983","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,609415.3,609415.3,18415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427775,1447990.00
01/03/2017 02:15,2,0.000,ALERT,211.93,301.17,59.970,1483427704,"201051344001158","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,599955.0,599955.0,18475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427777,1447991.00
01/03/2017 02:15,2,0.000,ALERT,212.38,302.07,59.954,1483427704,"201051344000576","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,609281.4,609281.4,18300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483427778,1447992.00
01/03/2017 02:15,2,0.000,ALERT,211.70,299.37,59.954,1483427704,"274151322000087","219011344069620",0.00,4.00,0,295.46,302.37,0.0,0.0,0.000,813295.1,813295.1,18544,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483427780,1447993.00
01/03/2017 02:30,2,0.000,ALERT,212.38,300.87,59.975,1483428603,"201051344000645","219011344069620",0.00,3.30,0,287.65,302.68,0.0,0.0,0.000,608339.2,608339.2,18277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428605,1447994.00
01/03/2017 02:30,2,0.000,ALERT,211.70,299.07,59.970,1483428603,"274151322000085","219011344069620",0.00,3.30,0,286.44,301.47,0.0,0.0,0.000,840302.9,840302.9,18400,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428607,1447995.00
01/03/2017 02:30,2,0.000,ALERT,212.61,300.87,59.986,1483428603,"201051344000633","219011344069620",0.00,2.50,0,285.84,302.07,0.0,0.0,0.000,598942.6,598942.6,18510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428609,1447996.00
01/03/2017 02:30,2,0.000,ALERT,211.93,300.87,59.970,1483428603,"201051344000469","219011344069620",0.00,2.00,0,286.74,302.68,0.0,0.0,0.000,601881.1,601881.1,18500,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428610,1447997.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.27,59.965,1483428603,"201051344000646","219011344069620",0.00,2.50,0,286.44,302.37,0.0,0.0,0.000,598787.0,598787.0,18475,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428612,1447998.00
01/03/2017 02:30,2,0.000,ALERT,211.25,299.67,59.986,1483428603,"274151322000052","219011344069620",0.00,3.30,0,286.14,302.07,0.0,0.0,0.000,867787.0,867787.0,18158,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428614,1447999.00
01/03/2017 02:30,2,0.000,ALERT,211.93,300.57,60.002,1483428603,"201051344000585","219011344069620",0.00,3.00,0,286.44,302.07,0.0,0.0,0.000,609442.2,609442.2,18532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428616,1448000.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.57,59.975,1483428603,"201051344001230","219011344069620",0.00,3.00,0,287.35,302.37,0.0,0.0,0.000,602010.8,602010.8,18385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428618,1448001.00
01/03/2017 02:30,2,0.000,ALERT,212.38,301.47,59.986,1483428603,"201051344000582","219011344069620",0.00,2.00,0,287.65,302.68,0.0,0.0,0.000,594110.0,594110.0,18492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428619,1448002.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.57,59.975,1483428603,"201051344000955","219011344069620",0.00,3.00,0,287.05,302.07,0.0,0.0,0.000,609231.0,609231.0,18468,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428621,1448003.00
01/03/2017 02:30,2,0.000,ALERT,211.25,298.77,59.965,1483428603,"274151322000094","219011344069620",0.00,2.50,0,285.84,300.87,0.0,0.0,0.000,714916.3,714916.3,18778,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428623,1448004.00
01/03/2017 02:30,2,0.000,ALERT,211.93,301.47,59.970,1483428603,"201051344000579","219011344069620",0.00,3.00,0,288.55,303.28,0.0,0.0,0.000,617020.4,617020.4,18424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428625,1448005.00
01/03/2017 02:30,2,0.000,ALERT,211.70,300.87,59.975,1483428603,"201051344000890","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,606089.8,606089.8,18516,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428627,1448006.00
01/03/2017 02:30,2,0.000,ALERT,211.70,300.27,60.018,1483428603,"201051344000438","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,607383.0,607383.0,18532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428628,1448007.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.97,59.975,1483428603,"201051344000417","219011344069620",0.00,3.00,0,286.44,301.77,0.0,0.0,0.000,592638.1,592638.1,18633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428630,1448008.00
