ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 02:30,2,0.000,ALERT,211.25,299.37,59.954,1483428603,"274151322000083","219011344069620",0.00,3.30,0,286.74,302.37,0.0,0.0,0.000,859238.0,859238.0,18197,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428632,1448009.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.37,59.975,1483428603,"274151322000076","219011344069620",0.00,3.30,0,286.44,301.77,0.0,0.0,0.000,917270.0,917270.0,18260,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428634,1448010.00
01/03/2017 02:30,2,0.000,ALERT,211.70,301.47,59.975,1483428603,"201051344000868","219011344069620",0.00,3.00,0,288.55,303.58,0.0,0.0,0.000,600278.6,600278.6,18496,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428636,1448011.00
01/03/2017 02:30,2,0.000,ALERT,211.25,299.97,59.965,1483428603,"274151322000095","219011344069620",0.00,2.50,0,287.65,302.68,0.0,0.0,0.000,908217.6,908217.6,18294,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428637,1448012.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.57,59.975,1483428603,"201051344000988","219011344069620",0.00,3.00,0,285.54,302.37,0.0,0.0,0.000,564465.1,564465.1,18547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428639,1448013.00
01/03/2017 02:30,2,0.000,ALERT,211.48,299.67,59.991,1483428603,"201051344001025","219011344069620",0.00,2.00,0,286.14,302.68,0.0,0.0,0.000,607623.6,607623.6,18546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428641,1448014.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.57,59.954,1483428603,"201051344000458","219011344069620",0.00,4.00,0,287.95,303.58,0.0,0.0,0.000,608493.0,608493.0,18414,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428643,1448015.00
01/03/2017 02:30,2,0.000,ALERT,212.16,300.57,59.954,1483428603,"201051344000853","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,608196.9,608196.9,18340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428645,1448016.00
01/03/2017 02:30,2,0.000,ALERT,212.16,300.57,59.970,1483428603,"201051344000685","219011344069620",0.00,3.00,0,287.05,302.07,0.0,0.0,0.000,606390.7,606390.7,18470,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428646,1448017.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.97,59.965,1483428603,"201051344000917","219011344069620",0.00,3.70,0,286.14,301.47,0.0,0.0,0.000,603496.4,603496.4,18470,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428648,1448018.00
01/03/2017 02:30,2,0.000,ALERT,211.93,300.57,59.922,1483428603,"201051344001145","219011344069620",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,609262.6,609262.6,18322,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428650,1448019.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.67,59.970,1483428603,"201051344000651","219011344069620",0.00,1.50,0,286.44,301.77,0.0,0.0,0.000,602127.2,602127.2,18508,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428652,1448020.00
01/03/2017 02:30,2,0.000,ALERT,210.80,298.77,59.965,1483428603,"274151322000088","219011344069620",0.00,3.70,0,286.14,301.47,0.0,0.0,0.000,825302.6,825302.6,18312,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428654,1448021.00
01/03/2017 02:30,2,0.000,ALERT,211.93,298.47,59.949,1483428603,"274151322000068","219011344069620",0.00,3.70,0,285.84,300.87,0.0,0.0,0.000,715891.1,715891.1,18707,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428655,1448022.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.27,59.970,1483428603,"201051344001135","219011344069620",0.00,2.50,0,287.05,302.68,0.0,0.0,0.000,597853.7,597853.7,18529,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428657,1448023.00
01/03/2017 02:30,2,0.000,ALERT,211.25,301.17,60.007,1483428603,"201051344000594","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,612712.9,612712.9,18446,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428659,1448024.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.97,59.965,1483428603,"201051344001203","219011344069620",0.00,2.50,0,286.74,303.58,0.0,0.0,0.000,606027.6,606027.6,18543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428661,1448025.00
01/03/2017 02:30,2,0.000,ALERT,211.03,299.07,59.965,1483428603,"274151322000054","219011344069620",0.00,3.70,0,286.44,301.77,0.0,0.0,0.000,841527.2,841527.2,18396,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428662,1448026.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.97,59.965,1483428603,"201051344000867","219011344069620",0.00,3.30,0,287.05,302.98,0.0,0.0,0.000,599173.6,599173.6,18528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428664,1448027.00
01/03/2017 02:30,2,0.000,ALERT,211.70,299.97,59.970,1483428603,"201051344001093","219011344069620",0.00,3.70,0,287.05,301.77,0.0,0.0,0.000,602860.4,602860.4,18466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428666,1448028.00
01/03/2017 02:30,2,0.000,ALERT,211.70,300.57,59.965,1483428603,"201051344000900","219011344069620",0.00,3.00,0,287.35,302.68,0.0,0.0,0.000,617188.3,617188.3,18267,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428668,1448029.00
01/03/2017 02:30,2,0.000,ALERT,211.93,299.67,59.970,1483428603,"201051344000648","219011344069620",0.00,2.00,0,287.05,302.98,0.0,0.0,0.000,606079.2,606079.2,18255,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428670,1448030.00
01/03/2017 02:30,2,0.000,ALERT,211.93,301.17,59.970,1483428603,"201051344000569","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,618360.4,618360.4,18192,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428672,1448031.00
01/03/2017 02:30,2,0.000,ALERT,211.48,300.57,59.965,1483428603,"201051344000983","219011344069620",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,609415.3,609415.3,18417,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428673,1448032.00
01/03/2017 02:30,2,0.000,ALERT,211.93,300.27,59.975,1483428603,"201051344001158","219011344069620",0.00,2.00,0,287.05,302.68,0.0,0.0,0.000,599955.0,599955.0,18477,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428675,1448033.00
01/03/2017 02:30,2,0.000,ALERT,212.38,301.17,59.991,1483428603,"201051344000576","219011344069620",0.00,3.00,0,287.95,303.58,0.0,0.0,0.000,609281.4,609281.4,18302,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483428677,1448034.00
01/03/2017 02:30,2,0.000,ALERT,211.48,298.17,59.954,1483428603,"274151322000087","219011344069620",0.00,4.00,0,285.54,301.17,0.0,0.0,0.000,813295.1,813295.1,18546,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483428679,1448035.00
01/03/2017 02:45,2,0.000,ALERT,212.16,300.57,59.965,1483429503,"201051344000645","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,608339.2,608339.2,18279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429505,1448036.00
01/03/2017 02:45,2,0.000,ALERT,211.25,299.67,59.944,1483429503,"274151322000085","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,840302.9,840302.9,18402,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429507,1448037.00
01/03/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1483429503,"201051344000633","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,598942.6,598942.6,18512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429509,1448038.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.87,59.965,1483429503,"201051344000469","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,601881.1,601881.1,18502,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429510,1448039.00
01/03/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1483429503,"201051344000646","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,598787.0,598787.0,18477,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429512,1448040.00
01/03/2017 02:45,2,0.000,ALERT,211.03,300.57,59.975,1483429503,"274151322000052","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,867787.0,867787.0,18160,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429514,1448041.00
01/03/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1483429503,"201051344000585","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,609442.2,609442.2,18534,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429516,1448042.00
01/03/2017 02:45,2,0.000,ALERT,211.70,301.17,59.965,1483429503,"201051344001230","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,602010.8,602010.8,18387,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429518,1448043.00
01/03/2017 02:45,2,0.000,ALERT,212.38,301.77,59.959,1483429503,"201051344000582","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,594110.0,594110.0,18494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429520,1448044.00
01/03/2017 02:45,2,0.000,ALERT,211.48,300.87,59.965,1483429503,"201051344000955","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,609231.0,609231.0,18470,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429521,1448045.00
01/03/2017 02:45,2,0.000,ALERT,211.25,299.37,59.954,1483429503,"274151322000094","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,714916.3,714916.3,18780,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429523,1448046.00
01/03/2017 02:45,2,0.000,ALERT,211.93,301.47,59.954,1483429503,"201051344000579","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,617020.4,617020.4,18426,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429525,1448047.00
01/03/2017 02:45,2,0.000,ALERT,211.48,301.17,59.954,1483429503,"201051344000890","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,606089.8,606089.8,18518,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429527,1448048.00
01/03/2017 02:45,2,0.000,ALERT,211.93,301.17,59.965,1483429503,"201051344000438","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,607383.0,607383.0,18534,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429529,1448049.00
01/03/2017 02:45,2,0.000,ALERT,212.16,300.57,59.944,1483429503,"201051344000417","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,592638.1,592638.1,18635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429530,1448050.00
01/03/2017 02:45,2,0.000,ALERT,211.25,299.97,59.959,1483429503,"274151322000083","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,859238.0,859238.0,18199,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429532,1448051.00
01/03/2017 02:45,2,0.000,ALERT,211.93,299.97,59.965,1483429503,"274151322000076","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,917270.0,917270.0,18262,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429534,1448052.00
01/03/2017 02:45,2,0.000,ALERT,211.93,301.77,59.959,1483429503,"201051344000868","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,600278.6,600278.6,18498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429536,1448053.00
01/03/2017 02:45,2,0.000,ALERT,211.25,300.87,59.959,1483429503,"274151322000095","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,908217.6,908217.6,18296,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429538,1448054.00
01/03/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1483429503,"201051344000988","219011344069620",0.00,3.30,0,294.56,302.37,0.0,0.0,0.000,564465.1,564465.1,18549,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429539,1448055.00
01/03/2017 02:45,2,0.000,ALERT,211.70,300.27,59.949,1483429503,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,607623.6,607623.6,18548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429541,1448056.00
01/03/2017 02:45,2,0.000,ALERT,211.70,301.17,59.991,1483429503,"201051344000458","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,608493.0,608493.0,18416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429543,1448057.00
01/03/2017 02:45,2,0.000,ALERT,212.38,300.87,59.959,1483429503,"201051344000853","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,608196.9,608196.9,18342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429545,1448058.00
01/03/2017 02:45,2,0.000,ALERT,212.16,300.87,59.986,1483429503,"201051344000685","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,606390.7,606390.7,18472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429547,1448059.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.57,59.965,1483429503,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,603496.4,603496.4,18472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429549,1448060.00
01/03/2017 02:45,2,0.000,ALERT,212.16,301.17,59.975,1483429503,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,609262.6,609262.6,18324,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429550,1448061.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.27,59.975,1483429503,"201051344000651","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,602127.2,602127.2,18510,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429552,1448062.00
01/03/2017 02:45,2,0.000,ALERT,211.03,299.67,59.970,1483429503,"274151322000088","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,825302.6,825302.6,18314,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429554,1448063.00
01/03/2017 02:45,2,0.000,ALERT,211.93,299.07,59.975,1483429503,"274151322000068","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,715891.1,715891.1,18709,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429556,1448064.00
01/03/2017 02:45,2,0.000,ALERT,211.48,300.87,59.949,1483429503,"201051344001135","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,597853.7,597853.7,18531,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429557,1448065.00
01/03/2017 02:45,2,0.000,ALERT,211.48,301.47,59.949,1483429503,"201051344000594","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,612712.9,612712.9,18448,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429559,1448066.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.57,60.007,1483429503,"201051344001203","219011344069620",0.00,2.50,0,296.96,304.18,0.0,0.0,0.000,606027.6,606027.6,18545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429561,1448067.00
01/03/2017 02:45,2,0.000,ALERT,211.03,299.37,59.975,1483429503,"274151322000054","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,841527.2,841527.2,18398,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429563,1448068.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.57,59.975,1483429503,"201051344000867","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,599173.6,599173.6,18530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429565,1448069.00
01/03/2017 02:45,2,0.000,ALERT,211.70,300.87,59.975,1483429503,"201051344001093","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,602860.4,602860.4,18468,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429566,1448070.00
01/03/2017 02:45,2,0.000,ALERT,211.48,300.87,59.981,1483429503,"201051344000900","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,617188.3,617188.3,18269,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429568,1448071.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.27,59.991,1483429503,"201051344000648","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,606079.2,606079.2,18257,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429570,1448072.00
01/03/2017 02:45,2,0.000,ALERT,211.93,301.77,59.986,1483429503,"201051344000569","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,618360.4,618360.4,18194,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429572,1448073.00
01/03/2017 02:45,2,0.000,ALERT,211.70,301.17,59.981,1483429503,"201051344000983","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,609415.3,609415.3,18419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483429574,1448074.00
01/03/2017 02:45,2,0.000,ALERT,211.93,300.87,59.986,1483429503,"201051344001158","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,599955.0,599955.0,18479,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429575,1448075.00
01/03/2017 02:45,2,0.000,ALERT,212.16,301.47,59.975,1483429503,"201051344000576","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,609281.4,609281.4,18304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429577,1448076.00
01/03/2017 02:45,2,0.000,ALERT,211.03,298.77,59.981,1483429503,"274151322000087","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,813295.1,813295.1,18548,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483429579,1448077.00
01/03/2017 03:00,2,0.000,ALERT,212.16,300.87,59.991,1483430403,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,608339.2,608339.2,18281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430405,1448078.00
01/03/2017 03:00,2,0.000,ALERT,211.48,299.37,59.975,1483430403,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,840302.9,840302.9,18404,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430407,1448079.00
01/03/2017 03:00,2,0.000,ALERT,212.16,300.87,59.981,1483430403,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,598942.6,598942.6,18514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430408,1448080.00
01/03/2017 03:00,2,0.000,ALERT,211.70,300.87,60.034,1483430403,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,601881.1,601881.1,18504,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430410,1448081.00
01/03/2017 03:00,2,0.000,ALERT,211.70,300.87,59.975,1483430403,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,598787.0,598787.0,18479,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430412,1448082.00
01/03/2017 03:00,2,0.000,ALERT,211.25,299.67,59.970,1483430403,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,867787.0,867787.0,18162,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430414,1448083.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.87,59.981,1483430403,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,609442.2,609442.2,18536,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430415,1448084.00
01/03/2017 03:00,2,0.000,ALERT,211.70,301.47,59.938,1483430403,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,602010.8,602010.8,18389,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430417,1448085.00
01/03/2017 03:00,2,0.000,ALERT,212.38,302.07,59.970,1483430403,"201051344000582","219011344069620",0.00,2.00,0,299.97,302.98,0.0,0.0,0.000,594110.0,594110.0,18496,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430419,1448086.00
01/03/2017 03:00,2,0.000,ALERT,211.48,301.17,59.981,1483430403,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,609231.0,609231.0,18472,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430421,1448087.00
01/03/2017 03:00,2,0.000,ALERT,211.48,298.77,59.970,1483430403,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18782,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430423,1448088.00
01/03/2017 03:00,2,0.000,ALERT,211.70,301.77,59.975,1483430403,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,617020.4,617020.4,18428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430425,1448089.00
01/03/2017 03:00,2,0.000,ALERT,211.48,301.47,59.981,1483430403,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,606089.8,606089.8,18520,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430426,1448090.00
01/03/2017 03:00,2,0.000,ALERT,211.70,300.87,59.954,1483430403,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,607383.0,607383.0,18536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430428,1448091.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.57,59.970,1483430403,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,592638.1,592638.1,18637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430430,1448092.00
01/03/2017 03:00,2,0.000,ALERT,211.48,300.57,59.965,1483430403,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,859238.0,859238.0,18201,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430432,1448093.00
01/03/2017 03:00,2,0.000,ALERT,211.93,299.97,59.933,1483430403,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,917270.0,917270.0,18264,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430434,1448094.00
01/03/2017 03:00,2,0.000,ALERT,211.70,302.07,59.970,1483430403,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,600278.6,600278.6,18500,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430435,1448095.00
01/03/2017 03:00,2,0.000,ALERT,211.48,300.57,59.954,1483430403,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,908217.6,908217.6,18298,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430437,1448096.00
01/03/2017 03:00,2,0.000,ALERT,211.48,300.87,59.954,1483430403,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,564465.1,564465.1,18551,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430439,1448097.00
01/03/2017 03:00,2,0.000,ALERT,211.48,299.97,59.965,1483430403,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,607623.6,607623.6,18550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430441,1448098.00
01/03/2017 03:00,2,0.000,ALERT,211.48,301.17,59.965,1483430403,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,608493.0,608493.0,18418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430443,1448099.00
01/03/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1483430403,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,608196.9,608196.9,18344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430444,1448100.00
01/03/2017 03:00,2,0.000,ALERT,212.16,301.17,59.991,1483430403,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,606390.7,606390.7,18474,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430446,1448101.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.27,59.965,1483430403,"201051344000917","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,603496.4,603496.4,18474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430448,1448102.00
01/03/2017 03:00,2,0.000,ALERT,211.93,301.17,59.949,1483430403,"201051344001145","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,609262.6,609262.6,18326,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430450,1448103.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.27,59.970,1483430403,"201051344000651","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,602127.2,602127.2,18512,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430452,1448104.00
01/03/2017 03:00,2,0.000,ALERT,210.80,299.37,59.949,1483430403,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,825302.6,825302.6,18316,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430453,1448105.00
01/03/2017 03:00,2,0.000,ALERT,212.16,299.07,59.949,1483430403,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,715891.1,715891.1,18711,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430455,1448106.00
01/03/2017 03:00,2,0.000,ALERT,211.48,301.17,59.996,1483430403,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,597853.7,597853.7,18533,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430457,1448107.00
01/03/2017 03:00,2,0.000,ALERT,211.48,301.77,59.965,1483430403,"201051344000594","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,612712.9,612712.9,18450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430459,1448108.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.87,59.965,1483430403,"201051344001203","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,606027.6,606027.6,18547,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483430461,1448109.00
01/03/2017 03:00,2,0.000,ALERT,211.25,299.67,59.922,1483430403,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,841527.2,841527.2,18400,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430463,1448110.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1483430403,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,599173.6,599173.6,18532,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430465,1448111.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1483430403,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,602860.4,602860.4,18470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430466,1448112.00
01/03/2017 03:00,2,0.000,ALERT,211.70,301.17,59.933,1483430403,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,617188.3,617188.3,18271,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430468,1448113.00
01/03/2017 03:00,2,0.000,ALERT,211.93,300.87,59.959,1483430403,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,606079.2,606079.2,18259,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430470,1448114.00
01/03/2017 03:00,2,0.000,ALERT,211.93,301.77,59.949,1483430403,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,618360.4,618360.4,18196,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430472,1448115.00
01/03/2017 03:00,2,0.000,ALERT,211.70,301.47,59.986,1483430403,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,609415.3,609415.3,18421,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430473,1448116.00
01/03/2017 03:00,2,0.000,ALERT,211.93,301.17,59.949,1483430403,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,599955.0,599955.0,18481,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430475,1448117.00
01/03/2017 03:00,2,0.000,ALERT,212.16,301.47,59.954,1483430403,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,609281.4,609281.4,18306,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430477,1448118.00
01/03/2017 03:00,2,0.000,ALERT,211.48,299.37,59.949,1483430403,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,813295.1,813295.1,18550,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483430479,1448119.00
01/03/2017 03:15,2,0.000,ALERT,212.16,300.87,59.970,1483431303,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,608339.2,608339.2,18283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431305,1448120.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.27,59.965,1483431303,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,840302.9,840302.9,18406,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431307,1448121.00
01/03/2017 03:15,2,0.000,ALERT,212.38,300.87,59.975,1483431303,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,598942.6,598942.6,18516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431309,1448122.00
01/03/2017 03:15,2,0.000,ALERT,211.93,301.17,60.002,1483431303,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,601881.1,601881.1,18506,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431310,1448123.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.87,59.970,1483431303,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,598787.0,598787.0,18481,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431312,1448124.00
01/03/2017 03:15,2,0.000,ALERT,211.25,300.57,59.975,1483431303,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,867787.0,867787.0,18164,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431314,1448125.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.87,59.981,1483431303,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,609442.2,609442.2,18538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431316,1448126.00
01/03/2017 03:15,2,0.000,ALERT,211.70,301.17,59.981,1483431303,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,602010.8,602010.8,18391,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431318,1448127.00
01/03/2017 03:15,2,0.000,ALERT,212.38,301.77,59.991,1483431303,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,594110.0,594110.0,18498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431319,1448128.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.87,59.981,1483431303,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,609231.0,609231.0,18474,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431321,1448129.00
01/03/2017 03:15,2,0.000,ALERT,211.25,299.07,59.991,1483431303,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,714916.3,714916.3,18784,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431323,1448130.00
01/03/2017 03:15,2,0.000,ALERT,211.70,301.77,59.991,1483431303,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,617020.4,617020.4,18430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431325,1448131.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.87,59.991,1483431303,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,606089.8,606089.8,18522,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431327,1448132.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.57,60.007,1483431303,"201051344000438","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,607383.0,607383.0,18538,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431329,1448133.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.27,59.996,1483431303,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,592638.1,592638.1,18639,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431331,1448134.00
01/03/2017 03:15,2,0.000,ALERT,211.25,299.97,60.007,1483431303,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,859238.0,859238.0,18203,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431332,1448135.00
01/03/2017 03:15,2,0.000,ALERT,211.93,299.67,59.986,1483431303,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,917270.0,917270.0,18266,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431334,1448136.00
01/03/2017 03:15,2,0.000,ALERT,211.70,301.77,60.002,1483431303,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,600278.6,600278.6,18502,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431336,1448137.00
01/03/2017 03:15,2,0.000,ALERT,211.03,300.87,60.007,1483431303,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,908217.6,908217.6,18300,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431338,1448138.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.57,60.007,1483431303,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,564465.1,564465.1,18553,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431340,1448139.00
01/03/2017 03:15,2,0.000,ALERT,211.25,299.67,60.023,1483431303,"201051344001025","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,607623.6,607623.6,18552,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431342,1448140.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.87,60.023,1483431303,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,608493.0,608493.0,18420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431343,1448141.00
01/03/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1483431303,"201051344000853","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,608196.9,608196.9,18346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431345,1448142.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.27,59.996,1483431303,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,606390.7,606390.7,18476,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431347,1448143.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.27,60.007,1483431303,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,603496.4,603496.4,18476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431349,1448144.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.57,60.007,1483431303,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,609262.6,609262.6,18328,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431351,1448145.00
01/03/2017 03:15,2,0.000,ALERT,211.48,299.67,60.007,1483431303,"201051344000651","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,602127.2,602127.2,18514,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431352,1448146.00
01/03/2017 03:15,2,0.000,ALERT,210.57,299.07,59.970,1483431303,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,825302.6,825302.6,18318,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431354,1448147.00
01/03/2017 03:15,2,0.000,ALERT,211.48,298.77,59.996,1483431303,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,715891.1,715891.1,18713,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431356,1448148.00
01/03/2017 03:15,2,0.000,ALERT,211.48,300.57,60.007,1483431303,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,597853.7,597853.7,18535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431358,1448149.00
01/03/2017 03:15,2,0.000,ALERT,211.25,301.47,60.007,1483431303,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,612712.9,612712.9,18452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431360,1448150.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.27,59.996,1483431303,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,606027.6,606027.6,18549,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431362,1448151.00
01/03/2017 03:15,2,0.000,ALERT,211.25,300.27,59.996,1483431303,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,841527.2,841527.2,18402,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431363,1448152.00
01/03/2017 03:15,2,0.000,ALERT,211.93,300.27,59.954,1483431303,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,599173.6,599173.6,18534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431365,1448153.00
