ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 03:15,2,0.000,ALERT,211.48,300.57,59.981,1483431303,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,602860.4,602860.4,18472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431367,1448154.00
01/03/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1483431303,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,617188.3,617188.3,18273,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431369,1448155.00
01/03/2017 03:15,2,0.000,ALERT,211.70,300.27,59.996,1483431303,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,606079.2,606079.2,18261,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431371,1448156.00
01/03/2017 03:15,2,0.000,ALERT,211.25,300.57,59.996,1483431303,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,618360.4,618360.4,18198,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483431372,1448157.00
01/03/2017 03:15,2,0.000,ALERT,211.70,300.87,59.991,1483431303,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,609415.3,609415.3,18423,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431374,1448158.00
01/03/2017 03:15,2,0.000,ALERT,211.70,300.57,59.996,1483431303,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,599955.0,599955.0,18483,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431376,1448159.00
01/03/2017 03:15,2,0.000,ALERT,212.16,301.47,59.991,1483431303,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,609281.4,609281.4,18308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431378,1448160.00
01/03/2017 03:15,2,0.000,ALERT,211.25,298.77,59.991,1483431303,"274151322000087","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,813295.1,813295.1,18552,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483431379,1448161.00
01/03/2017 03:30,2,0.000,ALERT,211.93,300.87,59.986,1483432204,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,608339.2,608339.2,18285,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432206,1448162.00
01/03/2017 03:30,2,0.000,ALERT,211.48,299.37,59.986,1483432204,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,840302.9,840302.9,18408,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432207,1448163.00
01/03/2017 03:30,2,0.000,ALERT,212.38,300.87,59.975,1483432204,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,598942.6,598942.6,18518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432209,1448164.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.57,59.991,1483432204,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,601881.1,601881.1,18508,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432211,1448165.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.57,59.981,1483432204,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,598787.0,598787.0,18483,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432213,1448166.00
01/03/2017 03:30,2,0.000,ALERT,211.03,299.97,59.970,1483432204,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,867787.0,867787.0,18166,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432215,1448167.00
01/03/2017 03:30,2,0.000,ALERT,211.70,300.57,59.975,1483432204,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,609442.2,609442.2,18540,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432217,1448168.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.87,59.970,1483432204,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,602010.8,602010.8,18393,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432218,1448169.00
01/03/2017 03:30,2,0.000,ALERT,211.93,301.17,59.970,1483432204,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,594110.0,594110.0,18500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432220,1448170.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.27,59.970,1483432204,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,609231.0,609231.0,18476,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432222,1448171.00
01/03/2017 03:30,2,0.000,ALERT,210.80,298.47,59.954,1483432204,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18786,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432224,1448172.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.87,59.959,1483432204,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,617020.4,617020.4,18432,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432226,1448173.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.87,59.959,1483432204,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,606089.8,606089.8,18524,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432227,1448174.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.27,59.933,1483432204,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,607383.0,607383.0,18540,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432229,1448175.00
01/03/2017 03:30,2,0.000,ALERT,211.70,299.67,59.933,1483432204,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,592638.1,592638.1,18641,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432231,1448176.00
01/03/2017 03:30,2,0.000,ALERT,211.03,299.67,59.954,1483432204,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,859238.0,859238.0,18205,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432233,1448177.00
01/03/2017 03:30,2,0.000,ALERT,211.70,298.77,59.954,1483432204,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,917270.0,917270.0,18268,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432235,1448178.00
01/03/2017 03:30,2,0.000,ALERT,211.25,301.17,59.975,1483432204,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,600278.6,600278.6,18504,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432236,1448179.00
01/03/2017 03:30,2,0.000,ALERT,211.03,300.27,59.970,1483432204,"274151322000095","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,908217.6,908217.6,18302,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432238,1448180.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.27,59.954,1483432204,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,564465.1,564465.1,18555,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432240,1448181.00
01/03/2017 03:30,2,0.000,ALERT,211.25,299.37,59.933,1483432204,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,607623.6,607623.6,18554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432242,1448182.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.87,59.944,1483432204,"201051344000458","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,608493.0,608493.0,18422,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432244,1448183.00
01/03/2017 03:30,2,0.000,ALERT,211.93,300.57,59.949,1483432204,"201051344000853","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,608196.9,608196.9,18348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432246,1448184.00
01/03/2017 03:30,2,0.000,ALERT,211.93,300.57,59.959,1483432204,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,606390.7,606390.7,18478,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432248,1448185.00
01/03/2017 03:30,2,0.000,ALERT,211.70,299.97,59.986,1483432204,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,603496.4,603496.4,18478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432249,1448186.00
01/03/2017 03:30,2,0.000,ALERT,211.70,300.57,59.954,1483432204,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,609262.6,609262.6,18330,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432251,1448187.00
01/03/2017 03:30,2,0.000,ALERT,211.70,299.67,59.954,1483432204,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,602127.2,602127.2,18516,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432253,1448188.00
01/03/2017 03:30,2,0.000,ALERT,210.57,299.37,59.954,1483432204,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,825302.6,825302.6,18320,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432255,1448189.00
01/03/2017 03:30,2,0.000,ALERT,211.70,298.47,59.949,1483432204,"274151322000068","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,715891.1,715891.1,18715,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432256,1448190.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.27,59.965,1483432204,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,597853.7,597853.7,18537,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432258,1448191.00
01/03/2017 03:30,2,0.000,ALERT,211.03,301.17,59.944,1483432204,"201051344000594","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,612712.9,612712.9,18454,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432260,1448192.00
01/03/2017 03:30,2,0.000,ALERT,211.70,299.97,59.959,1483432204,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,606027.6,606027.6,18551,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432262,1448193.00
01/03/2017 03:30,2,0.000,ALERT,210.80,299.07,59.949,1483432204,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,841527.2,841527.2,18404,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432264,1448194.00
01/03/2017 03:30,2,0.000,ALERT,211.70,299.67,59.954,1483432204,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,599173.6,599173.6,18536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432266,1448195.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.27,59.959,1483432204,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,602860.4,602860.4,18474,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432267,1448196.00
01/03/2017 03:30,2,0.000,ALERT,211.25,300.57,59.944,1483432204,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,617188.3,617188.3,18275,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483432269,1448197.00
01/03/2017 03:30,2,0.000,ALERT,211.48,299.67,59.949,1483432204,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,606079.2,606079.2,18263,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432271,1448198.00
01/03/2017 03:30,2,0.000,ALERT,211.70,301.47,59.949,1483432204,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,618360.4,618360.4,18200,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432273,1448199.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.87,59.917,1483432204,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,609415.3,609415.3,18425,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432274,1448200.00
01/03/2017 03:30,2,0.000,ALERT,211.48,300.57,59.959,1483432204,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,599955.0,599955.0,18485,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432276,1448201.00
01/03/2017 03:30,2,0.000,ALERT,212.16,301.47,59.965,1483432204,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,609281.4,609281.4,18310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432278,1448202.00
01/03/2017 03:30,2,0.000,ALERT,211.03,298.47,59.949,1483432204,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,813295.1,813295.1,18554,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483432280,1448203.00
01/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.981,1483433104,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,608339.2,608339.2,18287,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433106,1448204.00
01/03/2017 03:45,2,0.000,ALERT,211.48,299.37,59.986,1483433104,"274151322000085","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,840302.9,840302.9,18410,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433108,1448205.00
01/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.986,1483433104,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,598942.6,598942.6,18520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433110,1448206.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.57,59.986,1483433104,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,601881.1,601881.1,18510,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433112,1448207.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.27,59.975,1483433104,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,598787.0,598787.0,18485,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433114,1448208.00
01/03/2017 03:45,2,0.000,ALERT,211.03,300.57,59.938,1483433104,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,867787.0,867787.0,18168,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433115,1448209.00
01/03/2017 03:45,2,0.000,ALERT,211.93,300.57,59.986,1483433104,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,609442.2,609442.2,18542,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433117,1448210.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.87,59.991,1483433104,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,602010.8,602010.8,18395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433119,1448211.00
01/03/2017 03:45,2,0.000,ALERT,212.16,301.47,59.991,1483433104,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,594110.0,594110.0,18502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483433121,1448212.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.57,59.981,1483433104,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,609231.0,609231.0,18478,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433122,1448213.00
01/03/2017 03:45,2,0.000,ALERT,211.25,298.77,59.975,1483433104,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,714916.3,714916.3,18788,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433124,1448214.00
01/03/2017 03:45,2,0.000,ALERT,211.93,301.47,59.986,1483433104,"201051344000579","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,617020.4,617020.4,18434,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433126,1448215.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.87,59.986,1483433104,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,606089.8,606089.8,18526,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433128,1448216.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.57,59.986,1483433104,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,607383.0,607383.0,18542,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433130,1448217.00
01/03/2017 03:45,2,0.000,ALERT,211.93,300.27,60.002,1483433104,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,592638.1,592638.1,18643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433131,1448218.00
01/03/2017 03:45,2,0.000,ALERT,211.25,299.97,59.981,1483433104,"274151322000083","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,859238.0,859238.0,18207,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433133,1448219.00
01/03/2017 03:45,2,0.000,ALERT,211.93,299.97,60.007,1483433104,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,917270.0,917270.0,18270,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433135,1448220.00
01/03/2017 03:45,2,0.000,ALERT,211.48,301.47,60.007,1483433104,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,600278.6,600278.6,18506,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433137,1448221.00
01/03/2017 03:45,2,0.000,ALERT,211.25,299.97,59.996,1483433104,"274151322000095","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,908217.6,908217.6,18304,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433139,1448222.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.57,60.002,1483433104,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,564465.1,564465.1,18557,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433140,1448223.00
01/03/2017 03:45,2,0.000,ALERT,211.48,299.67,60.007,1483433104,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,607623.6,607623.6,18556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433142,1448224.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.57,59.996,1483433104,"201051344000458","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,608493.0,608493.0,18424,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433144,1448225.00
01/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.996,1483433104,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,608196.9,608196.9,18350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483433146,1448226.00
01/03/2017 03:45,2,0.000,ALERT,212.16,300.57,59.981,1483433104,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,606390.7,606390.7,18480,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433148,1448227.00
01/03/2017 03:45,2,0.000,ALERT,211.93,299.97,60.012,1483433104,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,603496.4,603496.4,18480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433149,1448228.00
01/03/2017 03:45,2,0.000,ALERT,211.93,300.57,59.991,1483433104,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,609262.6,609262.6,18332,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433151,1448229.00
01/03/2017 03:45,2,0.000,ALERT,211.70,299.67,59.981,1483433104,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,602127.2,602127.2,18518,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433153,1448230.00
01/03/2017 03:45,2,0.000,ALERT,210.80,299.67,59.975,1483433104,"274151322000088","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,825302.6,825302.6,18322,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433155,1448231.00
01/03/2017 03:45,2,0.000,ALERT,211.93,298.77,59.981,1483433104,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.27,0.0,0.0,0.000,715891.1,715891.1,18717,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433157,1448232.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.27,59.996,1483433104,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,597853.7,597853.7,18539,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433158,1448233.00
01/03/2017 03:45,2,0.000,ALERT,211.25,301.17,60.002,1483433104,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,612712.9,612712.9,18456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433160,1448234.00
01/03/2017 03:45,2,0.000,ALERT,211.70,299.97,59.986,1483433104,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,606027.6,606027.6,18553,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483433162,1448235.00
01/03/2017 03:45,2,0.000,ALERT,211.03,299.67,59.981,1483433104,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,841527.2,841527.2,18406,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433164,1448236.00
01/03/2017 03:45,2,0.000,ALERT,211.93,300.27,59.981,1483433104,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,599173.6,599173.6,18538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483433166,1448237.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.27,59.975,1483433104,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,602860.4,602860.4,18476,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433168,1448238.00
01/03/2017 03:45,2,0.000,ALERT,211.48,300.57,59.986,1483433104,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,617188.3,617188.3,18277,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433170,1448239.00
01/03/2017 03:45,2,0.000,ALERT,211.70,299.97,59.986,1483433104,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,606079.2,606079.2,18265,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433171,1448240.00
01/03/2017 03:45,2,0.000,ALERT,211.48,301.17,59.986,1483433104,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,618360.4,618360.4,18202,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483433173,1448241.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.87,59.986,1483433104,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,609415.3,609415.3,18427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433175,1448242.00
01/03/2017 03:45,2,0.000,ALERT,211.70,300.57,59.981,1483433104,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,599955.0,599955.0,18487,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433177,1448243.00
01/03/2017 03:45,2,0.000,ALERT,212.16,301.17,59.986,1483433104,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,609281.4,609281.4,18312,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433179,1448244.00
01/03/2017 03:45,2,0.000,ALERT,211.25,298.77,59.986,1483433104,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,813295.1,813295.1,18556,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483433180,1448245.00
01/03/2017 04:00,2,0.000,ALERT,211.93,300.57,59.970,1483434003,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,608339.2,608339.2,18289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434005,1448246.00
01/03/2017 04:00,2,0.000,ALERT,211.48,299.67,59.970,1483434003,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,840302.9,840302.9,18412,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434007,1448247.00
01/03/2017 04:00,2,0.000,ALERT,212.16,300.57,59.959,1483434003,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,598942.6,598942.6,18522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434009,1448248.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.87,59.954,1483434003,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,601881.1,601881.1,18512,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434011,1448249.00
01/03/2017 04:00,2,0.000,ALERT,211.48,300.87,59.959,1483434003,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,598787.0,598787.0,18487,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434012,1448250.00
01/03/2017 04:00,2,0.000,ALERT,211.25,299.07,59.944,1483434003,"274151322000052","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,867787.0,867787.0,18170,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434014,1448251.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.87,59.954,1483434003,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,609442.2,609442.2,18544,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434016,1448252.00
01/03/2017 04:00,2,0.000,ALERT,211.70,301.17,59.991,1483434003,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,602010.8,602010.8,18397,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434018,1448253.00
01/03/2017 04:00,2,0.000,ALERT,212.16,301.47,59.922,1483434003,"201051344000582","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,594110.0,594110.0,18504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434020,1448254.00
01/03/2017 04:00,2,0.000,ALERT,211.25,300.87,59.912,1483434003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,609231.0,609231.0,18480,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434021,1448255.00
01/03/2017 04:00,2,0.000,ALERT,211.48,299.07,59.959,1483434003,"274151322000094","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,714916.3,714916.3,18790,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434023,1448256.00
01/03/2017 04:00,2,0.000,ALERT,211.70,301.47,59.970,1483434003,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,617020.4,617020.4,18436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434025,1448257.00
01/03/2017 04:00,2,0.000,ALERT,211.25,300.87,59.959,1483434003,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,606089.8,606089.8,18528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434027,1448258.00
01/03/2017 04:00,2,0.000,ALERT,211.93,300.57,59.959,1483434003,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,607383.0,607383.0,18544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434029,1448259.00
01/03/2017 04:00,2,0.000,ALERT,211.93,299.97,59.981,1483434003,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,592638.1,592638.1,18645,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434031,1448260.00
01/03/2017 04:00,2,0.000,ALERT,211.25,299.67,59.949,1483434003,"274151322000083","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,859238.0,859238.0,18209,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434032,1448261.00
01/03/2017 04:00,2,0.000,ALERT,211.93,299.67,59.938,1483434003,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,917270.0,917270.0,18272,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434034,1448262.00
01/03/2017 04:00,2,0.000,ALERT,211.48,301.77,59.954,1483434003,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,600278.6,600278.6,18508,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434036,1448263.00
01/03/2017 04:00,2,0.000,ALERT,211.48,300.57,59.965,1483434003,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.07,0.0,0.0,0.000,908217.6,908217.6,18306,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434038,1448264.00
01/03/2017 04:00,2,0.000,ALERT,211.48,300.87,59.949,1483434003,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,564465.1,564465.1,18559,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434040,1448265.00
01/03/2017 04:00,2,0.000,ALERT,211.25,299.97,59.965,1483434003,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,607623.6,607623.6,18558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434042,1448266.00
01/03/2017 04:00,2,0.000,ALERT,211.48,301.17,59.912,1483434003,"201051344000458","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,608493.0,608493.0,18426,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434044,1448267.00
01/03/2017 04:00,2,0.000,ALERT,212.16,300.87,59.949,1483434003,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,608196.9,608196.9,18352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434045,1448268.00
01/03/2017 04:00,2,0.000,ALERT,212.16,300.87,59.991,1483434003,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606390.7,606390.7,18482,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434047,1448269.00
01/03/2017 04:00,2,0.000,ALERT,211.93,300.27,59.949,1483434003,"201051344000917","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,603496.4,603496.4,18482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434049,1448270.00
01/03/2017 04:00,2,0.000,ALERT,211.93,300.87,59.954,1483434003,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,609262.6,609262.6,18334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434051,1448271.00
01/03/2017 04:00,2,0.000,ALERT,211.70,299.97,59.949,1483434003,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,602127.2,602127.2,18520,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434053,1448272.00
01/03/2017 04:00,2,0.000,ALERT,211.03,299.07,59.949,1483434003,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,825302.6,825302.6,18324,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434054,1448273.00
01/03/2017 04:00,2,0.000,ALERT,211.25,300.27,59.954,1483434003,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,597853.7,597853.7,18541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434057,1448274.00
01/03/2017 04:00,2,0.000,ALERT,211.25,301.47,59.954,1483434003,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,612712.9,612712.9,18458,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434059,1448275.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.27,59.954,1483434003,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,606027.6,606027.6,18555,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434061,1448276.00
01/03/2017 04:00,2,0.000,ALERT,211.03,299.37,59.954,1483434003,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,841527.2,841527.2,18408,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434063,1448277.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.57,59.954,1483434003,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,599173.6,599173.6,18540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434065,1448278.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.27,59.938,1483434003,"201051344001093","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,602860.4,602860.4,18478,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434066,1448279.00
01/03/2017 04:00,2,0.000,ALERT,211.48,300.87,59.928,1483434003,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,617188.3,617188.3,18279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434068,1448280.00
01/03/2017 04:00,2,0.000,ALERT,211.93,300.57,59.938,1483434003,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,606079.2,606079.2,18267,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434070,1448281.00
01/03/2017 04:00,2,0.000,ALERT,211.70,301.47,59.912,1483434003,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,618360.4,618360.4,18204,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434072,1448282.00
01/03/2017 04:00,2,0.000,ALERT,211.48,300.87,59.954,1483434003,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,609415.3,609415.3,18429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434074,1448283.00
01/03/2017 04:00,2,0.000,ALERT,211.70,300.87,59.954,1483434003,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,599955.0,599955.0,18489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434076,1448284.00
01/03/2017 04:00,2,0.000,ALERT,212.16,301.47,59.981,1483434003,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,609281.4,609281.4,18314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434077,1448285.00
01/03/2017 04:00,2,0.000,ALERT,211.48,299.07,59.928,1483434003,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,813295.1,813295.1,18558,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434079,1448286.00
01/03/2017 04:00,2,0.000,ALERT,212.16,298.77,59.949,1483434003,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,715891.1,715891.1,18719,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434081,1448287.00
01/03/2017 04:15,2,0.000,ALERT,211.70,299.97,59.981,1483434903,"201051344000645","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,608339.2,608339.2,18291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434905,1448288.00
01/03/2017 04:15,2,0.000,ALERT,211.48,299.67,59.975,1483434903,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,840302.9,840302.9,18414,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434907,1448289.00
01/03/2017 04:15,2,0.000,ALERT,211.93,299.97,60.007,1483434903,"201051344000633","219011344069620",0.00,2.00,0,297.26,304.78,0.0,0.0,0.000,598942.6,598942.6,18524,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434909,1448290.00
01/03/2017 04:15,2,0.000,ALERT,211.48,300.27,59.986,1483434903,"201051344000469","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,601881.1,601881.1,18514,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434911,1448291.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.87,59.991,1483434903,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,598787.0,598787.0,18489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434912,1448292.00
01/03/2017 04:15,2,0.000,ALERT,211.03,299.67,59.981,1483434903,"274151322000052","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,867787.0,867787.0,18172,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434914,1448293.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.87,59.986,1483434903,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,609442.2,609442.2,18546,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434916,1448294.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.87,59.991,1483434903,"201051344001230","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,602010.8,602010.8,18399,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434918,1448295.00
01/03/2017 04:15,2,0.000,ALERT,211.70,301.47,59.986,1483434903,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,594110.0,594110.0,18506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434920,1448296.00
01/03/2017 04:15,2,0.000,ALERT,210.80,300.87,59.991,1483434903,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609231.0,609231.0,18482,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434921,1448297.00
01/03/2017 04:15,2,0.000,ALERT,211.25,299.07,59.981,1483434903,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,714916.3,714916.3,18792,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434923,1448298.00
