ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 04:15,2,0.000,ALERT,211.25,300.57,59.996,1483434903,"201051344000579","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,617020.4,617020.4,18438,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434925,1448299.00
01/03/2017 04:15,2,0.000,ALERT,211.03,301.17,60.002,1483434903,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,606089.8,606089.8,18530,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434927,1448300.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.57,59.954,1483434903,"201051344000438","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,607383.0,607383.0,18546,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434929,1448301.00
01/03/2017 04:15,2,0.000,ALERT,211.48,300.27,59.981,1483434903,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,592638.1,592638.1,18647,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434930,1448302.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.27,59.986,1483434903,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,859238.0,859238.0,18211,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434932,1448303.00
01/03/2017 04:15,2,0.000,ALERT,211.93,299.97,59.981,1483434903,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,917270.0,917270.0,18274,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434934,1448304.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.57,59.975,1483434903,"201051344000868","219011344069620",0.00,2.50,0,299.67,306.28,0.0,0.0,0.000,600278.6,600278.6,18510,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434936,1448305.00
01/03/2017 04:15,2,0.000,ALERT,211.48,301.47,59.970,1483434903,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,908217.6,908217.6,18308,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434938,1448306.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.27,59.986,1483434903,"201051344000988","219011344069620",0.00,3.00,0,296.36,304.18,0.0,0.0,0.000,564465.1,564465.1,18561,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434940,1448307.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.27,59.981,1483434903,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,607623.6,607623.6,18560,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434941,1448308.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.57,59.996,1483434903,"201051344000458","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,608493.0,608493.0,18428,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434943,1448309.00
01/03/2017 04:15,2,0.000,ALERT,211.93,300.27,60.018,1483434903,"201051344000853","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,608196.9,608196.9,18354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434945,1448310.00
01/03/2017 04:15,2,0.000,ALERT,211.48,300.87,59.991,1483434903,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,606390.7,606390.7,18484,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434947,1448311.00
01/03/2017 04:15,2,0.000,ALERT,211.48,300.57,59.991,1483434903,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,603496.4,603496.4,18484,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434949,1448312.00
01/03/2017 04:15,2,0.000,ALERT,211.48,301.17,59.991,1483434903,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,609262.6,609262.6,18336,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434951,1448313.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.27,59.996,1483434903,"201051344000651","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,602127.2,602127.2,18522,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434952,1448314.00
01/03/2017 04:15,2,0.000,ALERT,210.80,299.67,59.981,1483434903,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,825302.6,825302.6,18326,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434954,1448315.00
01/03/2017 04:15,2,0.000,ALERT,211.70,299.07,59.981,1483434903,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,715891.1,715891.1,18721,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434956,1448316.00
01/03/2017 04:15,2,0.000,ALERT,210.80,300.87,59.986,1483434903,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,597853.7,597853.7,18543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434958,1448317.00
01/03/2017 04:15,2,0.000,ALERT,210.80,300.87,59.965,1483434903,"201051344000594","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,612712.9,612712.9,18460,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434960,1448318.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.57,59.986,1483434903,"201051344001203","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,606027.6,606027.6,18557,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434962,1448319.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.27,59.981,1483434903,"274151322000054","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,841527.2,841527.2,18410,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434963,1448320.00
01/03/2017 04:15,2,0.000,ALERT,211.25,299.67,59.975,1483434903,"201051344000867","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,599173.6,599173.6,18542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434965,1448321.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.57,59.975,1483434903,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,602860.4,602860.4,18480,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434967,1448322.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.27,60.002,1483434903,"201051344000900","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,617188.3,617188.3,18281,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434969,1448323.00
01/03/2017 04:15,2,0.000,ALERT,211.25,299.67,59.981,1483434903,"201051344000648","219011344069620",0.00,1.50,0,297.87,305.08,0.0,0.0,0.000,606079.2,606079.2,18269,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434971,1448324.00
01/03/2017 04:15,2,0.000,ALERT,211.25,300.87,59.986,1483434903,"201051344000569","219011344069620",0.00,3.00,0,299.07,305.98,0.0,0.0,0.000,618360.4,618360.4,18206,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434972,1448325.00
01/03/2017 04:15,2,0.000,ALERT,211.03,300.27,59.975,1483434903,"201051344000983","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,609415.3,609415.3,18431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434974,1448326.00
01/03/2017 04:15,2,0.000,ALERT,211.03,299.97,59.975,1483434903,"201051344001158","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,599955.0,599955.0,18491,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434976,1448327.00
01/03/2017 04:15,2,0.000,ALERT,211.48,300.57,59.981,1483434903,"201051344000576","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,609281.4,609281.4,18316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483434978,1448328.00
01/03/2017 04:15,2,0.000,ALERT,211.03,299.37,59.975,1483434903,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,813295.1,813295.1,18560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483434980,1448329.00
01/03/2017 04:30,2,0.000,ALERT,211.93,300.27,59.970,1483435803,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,608339.2,608339.2,18293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435805,1448330.00
01/03/2017 04:30,2,0.000,ALERT,211.25,299.67,59.970,1483435803,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,840302.9,840302.9,18416,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435807,1448331.00
01/03/2017 04:30,2,0.000,ALERT,211.93,300.27,59.981,1483435803,"201051344000633","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,598942.6,598942.6,18526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435809,1448332.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.57,59.975,1483435803,"201051344000469","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,601881.1,601881.1,18516,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435811,1448333.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.87,59.981,1483435803,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,598787.0,598787.0,18491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435813,1448334.00
01/03/2017 04:30,2,0.000,ALERT,211.03,299.67,59.975,1483435803,"274151322000052","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,867787.0,867787.0,18174,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435815,1448335.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.87,59.986,1483435803,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,609442.2,609442.2,18548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435816,1448336.00
01/03/2017 04:30,2,0.000,ALERT,211.48,301.17,59.975,1483435803,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,602010.8,602010.8,18401,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435818,1448337.00
01/03/2017 04:30,2,0.000,ALERT,211.93,301.77,59.986,1483435803,"201051344000582","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,594110.0,594110.0,18508,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435820,1448338.00
01/03/2017 04:30,2,0.000,ALERT,211.25,301.17,59.975,1483435803,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,609231.0,609231.0,18484,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435822,1448339.00
01/03/2017 04:30,2,0.000,ALERT,211.25,299.37,60.007,1483435803,"274151322000094","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,714916.3,714916.3,18794,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435824,1448340.00
01/03/2017 04:30,2,0.000,ALERT,211.48,301.17,59.970,1483435803,"201051344000579","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,617020.4,617020.4,18440,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435825,1448341.00
01/03/2017 04:30,2,0.000,ALERT,211.48,301.47,59.970,1483435803,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,606089.8,606089.8,18532,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435827,1448342.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.87,59.965,1483435803,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607383.0,607383.0,18548,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435829,1448343.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1483435803,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,592638.1,592638.1,18649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435831,1448344.00
01/03/2017 04:30,2,0.000,ALERT,211.25,300.57,59.965,1483435803,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,859238.0,859238.0,18213,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435833,1448345.00
01/03/2017 04:30,2,0.000,ALERT,211.70,299.37,59.970,1483435803,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,917270.0,917270.0,18276,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435834,1448346.00
01/03/2017 04:30,2,0.000,ALERT,211.25,300.87,60.002,1483435803,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,600278.6,600278.6,18512,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435836,1448347.00
01/03/2017 04:30,2,0.000,ALERT,211.25,300.57,59.996,1483435803,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,908217.6,908217.6,18310,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435838,1448348.00
01/03/2017 04:30,2,0.000,ALERT,211.03,299.97,59.965,1483435803,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,564465.1,564465.1,18563,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435840,1448349.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.27,60.018,1483435803,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,607623.6,607623.6,18562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435842,1448350.00
01/03/2017 04:30,2,0.000,ALERT,211.25,300.57,59.949,1483435803,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,608493.0,608493.0,18430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435844,1448351.00
01/03/2017 04:30,2,0.000,ALERT,211.93,300.57,59.965,1483435803,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,608196.9,608196.9,18356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435845,1448352.00
01/03/2017 04:30,2,0.000,ALERT,211.93,301.17,59.954,1483435803,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,606390.7,606390.7,18486,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435847,1448353.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1483435803,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,603496.4,603496.4,18486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435849,1448354.00
01/03/2017 04:30,2,0.000,ALERT,211.93,301.17,59.933,1483435803,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,609262.6,609262.6,18338,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435851,1448355.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.27,59.965,1483435803,"201051344000651","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,602127.2,602127.2,18524,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435853,1448356.00
01/03/2017 04:30,2,0.000,ALERT,210.57,299.67,59.938,1483435803,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,825302.6,825302.6,18328,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435855,1448357.00
01/03/2017 04:30,2,0.000,ALERT,211.70,298.77,59.954,1483435803,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,715891.1,715891.1,18723,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435856,1448358.00
01/03/2017 04:30,2,0.000,ALERT,211.25,301.17,59.949,1483435803,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,597853.7,597853.7,18545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435858,1448359.00
01/03/2017 04:30,2,0.000,ALERT,211.03,300.87,59.928,1483435803,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,612712.9,612712.9,18462,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435860,1448360.00
01/03/2017 04:30,2,0.000,ALERT,211.70,300.57,59.954,1483435803,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,606027.6,606027.6,18559,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435862,1448361.00
01/03/2017 04:30,2,0.000,ALERT,211.03,300.27,59.944,1483435803,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,841527.2,841527.2,18412,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435863,1448362.00
01/03/2017 04:30,2,0.000,ALERT,211.48,299.97,59.954,1483435803,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,599173.6,599173.6,18544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435865,1448363.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.87,59.965,1483435803,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,602860.4,602860.4,18482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435867,1448364.00
01/03/2017 04:30,2,0.000,ALERT,211.25,300.27,59.959,1483435803,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,617188.3,617188.3,18283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435869,1448365.00
01/03/2017 04:30,2,0.000,ALERT,211.48,299.67,59.965,1483435803,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,606079.2,606079.2,18271,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435871,1448366.00
01/03/2017 04:30,2,0.000,ALERT,211.70,301.17,59.954,1483435803,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,618360.4,618360.4,18208,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435873,1448367.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.57,59.944,1483435803,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,609415.3,609415.3,18433,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435875,1448368.00
01/03/2017 04:30,2,0.000,ALERT,211.48,300.27,59.959,1483435803,"201051344001158","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,599955.0,599955.0,18493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483435876,1448369.00
01/03/2017 04:30,2,0.000,ALERT,212.16,301.17,59.965,1483435803,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,609281.4,609281.4,18318,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435878,1448370.00
01/03/2017 04:30,2,0.000,ALERT,211.25,299.37,59.949,1483435803,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,813295.1,813295.1,18562,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483435880,1448371.00
01/03/2017 04:45,2,0.000,ALERT,211.70,299.97,59.959,1483436703,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,608339.2,608339.2,18295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436705,1448372.00
01/03/2017 04:45,2,0.000,ALERT,211.25,299.67,59.959,1483436703,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,840302.9,840302.9,18418,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436707,1448373.00
01/03/2017 04:45,2,0.000,ALERT,211.93,299.97,60.002,1483436703,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,598942.6,598942.6,18528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436708,1448374.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.27,59.970,1483436703,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,601881.1,601881.1,18518,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436710,1448375.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.57,59.965,1483436703,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,598787.0,598787.0,18493,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483436712,1448376.00
01/03/2017 04:45,2,0.000,ALERT,210.80,300.87,59.975,1483436703,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,867787.0,867787.0,18176,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436714,1448377.00
01/03/2017 04:45,2,0.000,ALERT,211.70,300.87,59.981,1483436703,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,609442.2,609442.2,18550,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436716,1448378.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.87,59.970,1483436703,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,602010.8,602010.8,18403,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436717,1448379.00
01/03/2017 04:45,2,0.000,ALERT,211.93,301.17,59.975,1483436703,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,594110.0,594110.0,18510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483436719,1448380.00
01/03/2017 04:45,2,0.000,ALERT,211.25,300.87,59.981,1483436703,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609231.0,609231.0,18486,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483436721,1448381.00
01/03/2017 04:45,2,0.000,ALERT,211.25,299.37,59.970,1483436703,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18796,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436723,1448382.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.87,59.970,1483436703,"201051344000579","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,617020.4,617020.4,18442,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436725,1448383.00
01/03/2017 04:45,2,0.000,ALERT,211.48,301.17,59.986,1483436703,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,606089.8,606089.8,18534,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436727,1448384.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.57,60.007,1483436703,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,607383.0,607383.0,18550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436728,1448385.00
01/03/2017 04:45,2,0.000,ALERT,211.93,300.57,60.002,1483436703,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,592638.1,592638.1,18651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436730,1448386.00
01/03/2017 04:45,2,0.000,ALERT,211.03,299.97,59.975,1483436703,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,859238.0,859238.0,18215,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436732,1448387.00
01/03/2017 04:45,2,0.000,ALERT,211.70,300.27,60.002,1483436703,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,917270.0,917270.0,18278,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436734,1448388.00
01/03/2017 04:45,2,0.000,ALERT,211.25,301.17,59.981,1483436703,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,600278.6,600278.6,18514,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436736,1448389.00
01/03/2017 04:45,2,0.000,ALERT,211.03,301.17,59.959,1483436703,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,908217.6,908217.6,18312,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436737,1448390.00
01/03/2017 04:45,2,0.000,ALERT,211.03,299.97,59.965,1483436703,"201051344000988","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,564465.1,564465.1,18565,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436739,1448391.00
01/03/2017 04:45,2,0.000,ALERT,211.25,299.67,59.975,1483436703,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,607623.6,607623.6,18564,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436741,1448392.00
01/03/2017 04:45,2,0.000,ALERT,211.03,300.27,59.981,1483436703,"201051344000458","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,608493.0,608493.0,18432,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436743,1448393.00
01/03/2017 04:45,2,0.000,ALERT,211.93,300.57,59.986,1483436703,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,608196.9,608196.9,18358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436745,1448394.00
01/03/2017 04:45,2,0.000,ALERT,211.93,300.87,59.975,1483436703,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,606390.7,606390.7,18488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436746,1448395.00
01/03/2017 04:45,2,0.000,ALERT,211.70,300.27,59.991,1483436703,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,603496.4,603496.4,18488,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436748,1448396.00
01/03/2017 04:45,2,0.000,ALERT,211.70,300.87,59.981,1483436703,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,609262.6,609262.6,18340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436750,1448397.00
01/03/2017 04:45,2,0.000,ALERT,211.70,299.97,59.981,1483436703,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,602127.2,602127.2,18526,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436752,1448398.00
01/03/2017 04:45,2,0.000,ALERT,210.57,299.67,59.975,1483436703,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,825302.6,825302.6,18330,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436754,1448399.00
01/03/2017 04:45,2,0.000,ALERT,211.48,299.37,59.991,1483436703,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,715891.1,715891.1,18725,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436755,1448400.00
01/03/2017 04:45,2,0.000,ALERT,211.25,300.87,59.975,1483436703,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,597853.7,597853.7,18547,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436757,1448401.00
01/03/2017 04:45,2,0.000,ALERT,211.03,300.87,59.981,1483436703,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,612712.9,612712.9,18464,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436759,1448402.00
01/03/2017 04:45,2,0.000,ALERT,211.70,300.27,59.981,1483436703,"201051344001203","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,606027.6,606027.6,18561,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436761,1448403.00
01/03/2017 04:45,2,0.000,ALERT,210.57,299.97,59.975,1483436703,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,841527.2,841527.2,18414,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436763,1448404.00
01/03/2017 04:45,2,0.000,ALERT,211.25,299.67,59.975,1483436703,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,599173.6,599173.6,18546,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483436764,1448405.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.57,59.933,1483436703,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,602860.4,602860.4,18484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436766,1448406.00
01/03/2017 04:45,2,0.000,ALERT,211.03,300.27,59.975,1483436703,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,617188.3,617188.3,18285,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483436768,1448407.00
01/03/2017 04:45,2,0.000,ALERT,211.48,299.67,59.970,1483436703,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,606079.2,606079.2,18273,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436770,1448408.00
01/03/2017 04:45,2,0.000,ALERT,211.25,300.87,59.975,1483436703,"201051344000569","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,618360.4,618360.4,18210,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436772,1448409.00
01/03/2017 04:45,2,0.000,ALERT,211.48,300.57,59.965,1483436703,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,609415.3,609415.3,18435,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436773,1448410.00
01/03/2017 04:45,2,0.000,ALERT,211.25,300.27,59.986,1483436703,"201051344001158","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,599955.0,599955.0,18495,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436775,1448411.00
01/03/2017 04:45,2,0.000,ALERT,211.93,300.87,59.970,1483436703,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609281.4,609281.4,18320,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436777,1448412.00
01/03/2017 04:45,2,0.000,ALERT,211.03,299.07,59.996,1483436703,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,813295.1,813295.1,18564,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483436779,1448413.00
01/03/2017 05:00,2,0.000,ALERT,211.25,299.67,59.965,1483437603,"201051344000645","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,608339.2,608339.2,18297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437605,1448414.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.07,59.959,1483437603,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,840302.9,840302.9,18420,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437607,1448415.00
01/03/2017 05:00,2,0.000,ALERT,211.48,299.37,59.933,1483437603,"201051344000633","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,598942.6,598942.6,18530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437609,1448416.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.67,59.959,1483437603,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,601881.1,601881.1,18520,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437611,1448417.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.97,59.965,1483437603,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,598787.0,598787.0,18495,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437612,1448418.00
01/03/2017 05:00,2,0.000,ALERT,210.57,299.07,59.959,1483437603,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,867787.0,867787.0,18178,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437614,1448419.00
01/03/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1483437603,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,609442.2,609442.2,18552,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437616,1448420.00
01/03/2017 05:00,2,0.000,ALERT,210.80,300.27,59.965,1483437603,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,602010.8,602010.8,18405,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437618,1448421.00
01/03/2017 05:00,2,0.000,ALERT,211.70,300.87,59.933,1483437603,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,594110.0,594110.0,18512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437620,1448422.00
01/03/2017 05:00,2,0.000,ALERT,210.57,300.27,59.954,1483437603,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,609231.0,609231.0,18488,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437621,1448423.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.07,59.954,1483437603,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18798,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437623,1448424.00
01/03/2017 05:00,2,0.000,ALERT,211.03,300.57,59.954,1483437603,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,617020.4,617020.4,18444,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437625,1448425.00
01/03/2017 05:00,2,0.000,ALERT,210.80,300.27,59.922,1483437603,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,606089.8,606089.8,18536,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437627,1448426.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.67,59.959,1483437603,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,607383.0,607383.0,18552,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437629,1448427.00
01/03/2017 05:00,2,0.000,ALERT,211.48,299.67,59.970,1483437603,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,592638.1,592638.1,18653,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437631,1448428.00
01/03/2017 05:00,2,0.000,ALERT,211.03,300.27,59.949,1483437603,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,859238.0,859238.0,18217,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437632,1448429.00
01/03/2017 05:00,2,0.000,ALERT,211.48,298.77,59.954,1483437603,"274151322000076","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,917270.0,917270.0,18280,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437634,1448430.00
01/03/2017 05:00,2,0.000,ALERT,210.80,300.57,59.949,1483437603,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,600278.6,600278.6,18516,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437636,1448431.00
01/03/2017 05:00,2,0.000,ALERT,210.80,300.27,59.917,1483437603,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,908217.6,908217.6,18314,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437638,1448432.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.97,59.949,1483437603,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,564465.1,564465.1,18567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437640,1448433.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.07,59.949,1483437603,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,607623.6,607623.6,18566,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437641,1448434.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.97,59.959,1483437603,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,608493.0,608493.0,18434,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437643,1448435.00
01/03/2017 05:00,2,0.000,ALERT,211.48,299.97,59.954,1483437603,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,608196.9,608196.9,18360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437645,1448436.00
01/03/2017 05:00,2,0.000,ALERT,211.48,300.27,59.938,1483437603,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,606390.7,606390.7,18490,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437647,1448437.00
01/03/2017 05:00,2,0.000,ALERT,211.25,299.67,59.944,1483437603,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,603496.4,603496.4,18490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437649,1448438.00
01/03/2017 05:00,2,0.000,ALERT,211.25,300.27,59.933,1483437603,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,609262.6,609262.6,18342,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437651,1448439.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.37,59.917,1483437603,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,602127.2,602127.2,18528,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437652,1448440.00
01/03/2017 05:00,2,0.000,ALERT,210.35,299.07,59.959,1483437603,"274151322000088","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,825302.6,825302.6,18332,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437654,1448441.00
01/03/2017 05:00,2,0.000,ALERT,211.25,298.47,59.944,1483437603,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,715891.1,715891.1,18727,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437656,1448442.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.97,59.954,1483437603,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,597853.7,597853.7,18549,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437658,1448443.00
