ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 05:00,2,0.000,ALERT,210.57,300.57,59.949,1483437603,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,612712.9,612712.9,18466,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437659,1448444.00
01/03/2017 05:00,2,0.000,ALERT,211.25,299.97,59.949,1483437603,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,606027.6,606027.6,18563,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437661,1448445.00
01/03/2017 05:00,2,0.000,ALERT,210.57,299.07,59.949,1483437603,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,841527.2,841527.2,18416,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437663,1448446.00
01/03/2017 05:00,2,0.000,ALERT,211.25,299.67,59.954,1483437603,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,599173.6,599173.6,18548,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437665,1448447.00
01/03/2017 05:00,2,0.000,ALERT,211.03,300.27,59.949,1483437603,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,602860.4,602860.4,18486,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437667,1448448.00
01/03/2017 05:00,2,0.000,ALERT,210.80,299.67,59.954,1483437603,"201051344000900","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,617188.3,617188.3,18287,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437669,1448449.00
01/03/2017 05:00,2,0.000,ALERT,211.25,299.07,59.944,1483437603,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,606079.2,606079.2,18275,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437670,1448450.00
01/03/2017 05:00,2,0.000,ALERT,211.03,300.27,59.907,1483437603,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,618360.4,618360.4,18212,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437672,1448451.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.97,59.949,1483437603,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,609415.3,609415.3,18437,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437674,1448452.00
01/03/2017 05:00,2,0.000,ALERT,211.03,299.67,59.959,1483437603,"201051344001158","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,599955.0,599955.0,18497,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483437676,1448453.00
01/03/2017 05:00,2,0.000,ALERT,211.48,300.27,59.954,1483437603,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,609281.4,609281.4,18322,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437678,1448454.00
01/03/2017 05:00,2,0.000,ALERT,211.03,298.47,59.954,1483437603,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,813295.1,813295.1,18566,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483437679,1448455.00
01/03/2017 05:15,2,0.000,ALERT,212.16,301.17,59.965,1483438504,"201051344000645","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,608339.2,608339.2,18299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438506,1448456.00
01/03/2017 05:15,2,0.000,ALERT,211.03,299.07,59.949,1483438504,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,840302.9,840302.9,18422,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438508,1448457.00
01/03/2017 05:15,2,0.000,ALERT,212.38,301.17,59.954,1483438504,"201051344000633","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,598942.6,598942.6,18532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438510,1448458.00
01/03/2017 05:15,2,0.000,ALERT,211.93,301.47,59.928,1483438504,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,601881.1,601881.1,18522,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438512,1448459.00
01/03/2017 05:15,2,0.000,ALERT,211.25,300.87,59.949,1483438504,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,598787.0,598787.0,18497,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438513,1448460.00
01/03/2017 05:15,2,0.000,ALERT,210.57,299.97,59.954,1483438504,"274151322000052","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,867787.0,867787.0,18180,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438515,1448461.00
01/03/2017 05:15,2,0.000,ALERT,211.70,301.17,59.949,1483438504,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,609442.2,609442.2,18554,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438517,1448462.00
01/03/2017 05:15,2,0.000,ALERT,211.25,301.17,59.954,1483438504,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,602010.8,602010.8,18407,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438519,1448463.00
01/03/2017 05:15,2,0.000,ALERT,212.16,301.77,59.965,1483438504,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,594110.0,594110.0,18514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438521,1448464.00
01/03/2017 05:15,2,0.000,ALERT,211.25,301.17,59.996,1483438504,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,609231.0,609231.0,18490,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438522,1448465.00
01/03/2017 05:15,2,0.000,ALERT,210.80,298.77,59.965,1483438504,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,714916.3,714916.3,18800,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438524,1448466.00
01/03/2017 05:15,2,0.000,ALERT,211.70,301.77,59.965,1483438504,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,617020.4,617020.4,18446,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438526,1448467.00
01/03/2017 05:15,2,0.000,ALERT,211.48,301.47,59.965,1483438504,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,606089.8,606089.8,18538,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438528,1448468.00
01/03/2017 05:15,2,0.000,ALERT,211.48,300.87,59.954,1483438504,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,607383.0,607383.0,18554,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438530,1448469.00
01/03/2017 05:15,2,0.000,ALERT,211.93,300.87,59.970,1483438504,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,592638.1,592638.1,18655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438531,1448470.00
01/03/2017 05:15,2,0.000,ALERT,211.03,299.67,59.965,1483438504,"274151322000083","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,859238.0,859238.0,18219,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438533,1448471.00
01/03/2017 05:15,2,0.000,ALERT,211.25,298.77,59.949,1483438504,"274151322000076","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,917270.0,917270.0,18282,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438535,1448472.00
01/03/2017 05:15,2,0.000,ALERT,211.70,302.37,59.965,1483438504,"201051344000868","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,600278.6,600278.6,18518,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438537,1448473.00
01/03/2017 05:15,2,0.000,ALERT,210.80,300.57,59.933,1483438504,"274151322000095","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,908217.6,908217.6,18316,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438539,1448474.00
01/03/2017 05:15,2,0.000,ALERT,211.48,301.17,59.938,1483438504,"201051344000988","219011344069620",0.00,2.50,0,295.46,302.37,0.0,0.0,0.000,564465.1,564465.1,18569,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438540,1448475.00
01/03/2017 05:15,2,0.000,ALERT,211.48,300.27,59.970,1483438504,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,607623.6,607623.6,18568,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438542,1448476.00
01/03/2017 05:15,2,0.000,ALERT,211.48,301.47,59.959,1483438504,"201051344000458","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,608493.0,608493.0,18436,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438544,1448477.00
01/03/2017 05:15,2,0.000,ALERT,212.16,301.17,60.023,1483438504,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,608196.9,608196.9,18362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438546,1448478.00
01/03/2017 05:15,2,0.000,ALERT,211.93,301.17,59.965,1483438504,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,606390.7,606390.7,18492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438548,1448479.00
01/03/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1483438504,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,603496.4,603496.4,18492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438549,1448480.00
01/03/2017 05:15,2,0.000,ALERT,211.48,300.87,59.954,1483438504,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,609262.6,609262.6,18344,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438551,1448481.00
01/03/2017 05:15,2,0.000,ALERT,211.70,300.27,59.965,1483438504,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,602127.2,602127.2,18530,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438553,1448482.00
01/03/2017 05:15,2,0.000,ALERT,210.12,298.47,59.954,1483438504,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,825302.6,825302.6,18334,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438555,1448483.00
01/03/2017 05:15,2,0.000,ALERT,211.48,298.17,59.959,1483438504,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,715891.1,715891.1,18729,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438557,1448484.00
01/03/2017 05:15,2,0.000,ALERT,211.25,300.87,59.959,1483438504,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,597853.7,597853.7,18551,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438558,1448485.00
01/03/2017 05:15,2,0.000,ALERT,211.25,301.77,59.965,1483438504,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,612712.9,612712.9,18468,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438560,1448486.00
01/03/2017 05:15,2,0.000,ALERT,211.48,300.57,59.965,1483438504,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,606027.6,606027.6,18565,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438562,1448487.00
01/03/2017 05:15,2,0.000,ALERT,210.57,299.67,59.996,1483438504,"274151322000054","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,841527.2,841527.2,18418,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438564,1448488.00
01/03/2017 05:15,2,0.000,ALERT,211.93,300.87,59.949,1483438504,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,599173.6,599173.6,18550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438566,1448489.00
01/03/2017 05:15,2,0.000,ALERT,211.48,300.87,59.944,1483438504,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,602860.4,602860.4,18488,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438568,1448490.00
01/03/2017 05:15,2,0.000,ALERT,211.70,301.47,59.970,1483438504,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,617188.3,617188.3,18289,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438570,1448491.00
01/03/2017 05:15,2,0.000,ALERT,211.93,300.57,59.928,1483438504,"201051344000648","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,606079.2,606079.2,18277,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438571,1448492.00
01/03/2017 05:15,2,0.000,ALERT,211.70,301.77,59.975,1483438504,"201051344000569","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,618360.4,618360.4,18214,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438573,1448493.00
01/03/2017 05:15,2,0.000,ALERT,211.70,301.17,59.933,1483438504,"201051344000983","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,609415.3,609415.3,18439,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438575,1448494.00
01/03/2017 05:15,2,0.000,ALERT,211.93,301.17,59.949,1483438504,"201051344001158","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,599955.0,599955.0,18499,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438577,1448495.00
01/03/2017 05:15,2,0.000,ALERT,212.16,301.77,59.975,1483438504,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,609281.4,609281.4,18324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483438579,1448496.00
01/03/2017 05:15,2,0.000,ALERT,211.03,297.87,59.996,1483438504,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,813295.1,813295.1,18568,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483438580,1448497.00
01/03/2017 05:30,2,0.000,ALERT,211.93,300.87,59.975,1483439403,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,608339.2,608339.2,18301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439405,1448498.00
01/03/2017 05:30,2,0.000,ALERT,211.25,300.27,59.981,1483439403,"274151322000085","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,840302.9,840302.9,18424,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439407,1448499.00
01/03/2017 05:30,2,0.000,ALERT,212.38,300.87,59.986,1483439403,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,598942.6,598942.6,18534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439409,1448500.00
01/03/2017 05:30,2,0.000,ALERT,211.70,300.87,60.002,1483439403,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,601881.1,601881.1,18524,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439411,1448501.00
01/03/2017 05:30,2,0.000,ALERT,211.48,301.77,59.981,1483439403,"201051344000646","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,598787.0,598787.0,18499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439413,1448502.00
01/03/2017 05:30,2,0.000,ALERT,210.80,299.67,59.944,1483439403,"274151322000052","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,867787.0,867787.0,18182,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439414,1448503.00
01/03/2017 05:30,2,0.000,ALERT,211.70,301.47,59.981,1483439403,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,609442.2,609442.2,18556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439416,1448504.00
01/03/2017 05:30,2,0.000,ALERT,211.70,301.77,59.991,1483439403,"201051344001230","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,602010.8,602010.8,18409,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439418,1448505.00
01/03/2017 05:30,2,0.000,ALERT,212.16,302.37,59.986,1483439403,"201051344000582","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,594110.0,594110.0,18516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439420,1448506.00
01/03/2017 05:30,2,0.000,ALERT,211.25,301.47,59.949,1483439403,"201051344000955","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,609231.0,609231.0,18492,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439422,1448507.00
01/03/2017 05:30,2,0.000,ALERT,211.03,299.37,59.975,1483439403,"274151322000094","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,714916.3,714916.3,18802,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439424,1448508.00
01/03/2017 05:30,2,0.000,ALERT,211.70,301.77,59.981,1483439403,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,617020.4,617020.4,18448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439425,1448509.00
01/03/2017 05:30,2,0.000,ALERT,211.48,301.77,59.975,1483439403,"201051344000890","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,606089.8,606089.8,18540,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439427,1448510.00
01/03/2017 05:30,2,0.000,ALERT,211.93,301.47,59.975,1483439403,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,607383.0,607383.0,18556,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439429,1448511.00
01/03/2017 05:30,2,0.000,ALERT,211.93,301.17,59.991,1483439403,"201051344000417","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,592638.1,592638.1,18657,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439431,1448512.00
01/03/2017 05:30,2,0.000,ALERT,211.25,300.27,59.986,1483439403,"274151322000083","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,859238.0,859238.0,18221,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439433,1448513.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.57,59.975,1483439403,"274151322000076","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,917270.0,917270.0,18284,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439434,1448514.00
01/03/2017 05:30,2,0.000,ALERT,211.48,301.77,59.981,1483439403,"201051344000868","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,600278.6,600278.6,18520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439436,1448515.00
01/03/2017 05:30,2,0.000,ALERT,211.03,301.17,59.975,1483439403,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,908217.6,908217.6,18318,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439438,1448516.00
01/03/2017 05:30,2,0.000,ALERT,211.25,300.57,59.975,1483439403,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,564465.1,564465.1,18571,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439440,1448517.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.87,60.012,1483439403,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,607623.6,607623.6,18570,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439442,1448518.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.87,59.981,1483439403,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,608493.0,608493.0,18438,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439444,1448519.00
01/03/2017 05:30,2,0.000,ALERT,212.16,300.57,60.007,1483439403,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,608196.9,608196.9,18364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439445,1448520.00
01/03/2017 05:30,2,0.000,ALERT,212.16,301.77,59.986,1483439403,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,606390.7,606390.7,18494,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439447,1448521.00
01/03/2017 05:30,2,0.000,ALERT,211.93,300.87,59.975,1483439403,"201051344000917","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,603496.4,603496.4,18494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439449,1448522.00
01/03/2017 05:30,2,0.000,ALERT,211.93,301.77,59.975,1483439403,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,609262.6,609262.6,18346,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439451,1448523.00
01/03/2017 05:30,2,0.000,ALERT,211.93,300.87,59.981,1483439403,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,602127.2,602127.2,18532,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439453,1448524.00
01/03/2017 05:30,2,0.000,ALERT,210.35,299.37,59.975,1483439403,"274151322000088","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,825302.6,825302.6,18336,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439454,1448525.00
01/03/2017 05:30,2,0.000,ALERT,211.25,298.77,60.007,1483439403,"274151322000068","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,715891.1,715891.1,18731,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439456,1448526.00
01/03/2017 05:30,2,0.000,ALERT,211.48,301.47,59.981,1483439403,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,597853.7,597853.7,18553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439458,1448527.00
01/03/2017 05:30,2,0.000,ALERT,211.25,301.17,59.975,1483439403,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,612712.9,612712.9,18470,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439460,1448528.00
01/03/2017 05:30,2,0.000,ALERT,211.93,301.17,59.970,1483439403,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,606027.6,606027.6,18567,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439462,1448529.00
01/03/2017 05:30,2,0.000,ALERT,210.57,300.27,59.975,1483439403,"274151322000054","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,841527.2,841527.2,18420,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439463,1448530.00
01/03/2017 05:30,2,0.000,ALERT,211.70,300.27,59.965,1483439403,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,599173.6,599173.6,18552,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439465,1448531.00
01/03/2017 05:30,2,0.000,ALERT,211.70,301.47,59.991,1483439403,"201051344001093","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,602860.4,602860.4,18490,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439467,1448532.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1483439403,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,617188.3,617188.3,18291,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439469,1448533.00
01/03/2017 05:30,2,0.000,ALERT,211.70,299.97,59.975,1483439403,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,606079.2,606079.2,18279,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439470,1448534.00
01/03/2017 05:30,2,0.000,ALERT,211.48,301.17,59.959,1483439403,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,618360.4,618360.4,18216,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439472,1448535.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.87,59.991,1483439403,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,609415.3,609415.3,18441,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439474,1448536.00
01/03/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1483439403,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,599955.0,599955.0,18501,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439476,1448537.00
01/03/2017 05:30,2,0.000,ALERT,211.93,301.17,59.959,1483439403,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,609281.4,609281.4,18326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483439478,1448538.00
01/03/2017 05:30,2,0.000,ALERT,211.03,298.77,59.959,1483439403,"274151322000087","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,813295.1,813295.1,18570,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483439479,1448539.00
01/03/2017 05:45,2,0.000,ALERT,212.38,301.17,59.970,1483440303,"201051344000645","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,608339.2,608339.2,18303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440305,1448540.00
01/03/2017 05:45,2,0.000,ALERT,211.25,299.97,59.965,1483440303,"274151322000085","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,840302.9,840302.9,18426,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440307,1448541.00
01/03/2017 05:45,2,0.000,ALERT,212.61,300.87,59.970,1483440303,"201051344000633","219011344069620",0.00,2.00,0,295.46,302.37,0.0,0.0,0.000,598942.6,598942.6,18536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440308,1448542.00
01/03/2017 05:45,2,0.000,ALERT,212.16,301.17,59.970,1483440303,"201051344000469","219011344069620",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,601881.1,601881.1,18526,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440310,1448543.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.17,59.959,1483440303,"201051344000646","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,598787.0,598787.0,18501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440312,1448544.00
01/03/2017 05:45,2,0.000,ALERT,210.80,301.17,59.975,1483440303,"274151322000052","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,867787.0,867787.0,18184,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440314,1448545.00
01/03/2017 05:45,2,0.000,ALERT,211.70,301.77,59.970,1483440303,"201051344000585","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,609442.2,609442.2,18558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440316,1448546.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.47,59.970,1483440303,"201051344001230","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,602010.8,602010.8,18411,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440318,1448547.00
01/03/2017 05:45,2,0.000,ALERT,212.16,302.37,59.981,1483440303,"201051344000582","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,594110.0,594110.0,18518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440319,1448548.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.47,59.981,1483440303,"201051344000955","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,609231.0,609231.0,18494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440321,1448549.00
01/03/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1483440303,"274151322000094","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,714916.3,714916.3,18804,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440323,1448550.00
01/03/2017 05:45,2,0.000,ALERT,211.93,301.77,59.981,1483440303,"201051344000579","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,617020.4,617020.4,18450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440325,1448551.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.77,59.975,1483440303,"201051344000890","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,606089.8,606089.8,18542,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440327,1448552.00
01/03/2017 05:45,2,0.000,ALERT,211.70,301.47,60.007,1483440303,"201051344000438","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,607383.0,607383.0,18558,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440328,1448553.00
01/03/2017 05:45,2,0.000,ALERT,211.93,300.87,59.975,1483440303,"201051344000417","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,592638.1,592638.1,18659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440330,1448554.00
01/03/2017 05:45,2,0.000,ALERT,211.03,300.27,59.933,1483440303,"274151322000083","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,859238.0,859238.0,18223,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440332,1448555.00
01/03/2017 05:45,2,0.000,ALERT,211.48,300.27,59.959,1483440303,"274151322000076","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,917270.0,917270.0,18286,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440334,1448556.00
01/03/2017 05:45,2,0.000,ALERT,211.93,302.07,59.981,1483440303,"201051344000868","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,600278.6,600278.6,18522,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440336,1448557.00
01/03/2017 05:45,2,0.000,ALERT,211.03,301.47,59.981,1483440303,"274151322000095","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,908217.6,908217.6,18320,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440337,1448558.00
01/03/2017 05:45,2,0.000,ALERT,211.70,300.87,59.986,1483440303,"201051344000988","219011344069620",0.00,3.00,0,294.86,302.37,0.0,0.0,0.000,564465.1,564465.1,18573,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440339,1448559.00
01/03/2017 05:45,2,0.000,ALERT,211.48,300.57,59.991,1483440303,"201051344001025","219011344069620",0.00,2.00,0,296.66,303.58,0.0,0.0,0.000,607623.6,607623.6,18572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440341,1448560.00
01/03/2017 05:45,2,0.000,ALERT,211.70,301.17,59.981,1483440303,"201051344000458","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,608493.0,608493.0,18440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440343,1448561.00
01/03/2017 05:45,2,0.000,ALERT,212.38,301.17,59.944,1483440303,"201051344000853","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,608196.9,608196.9,18366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440344,1448562.00
01/03/2017 05:45,2,0.000,ALERT,212.16,301.47,59.981,1483440303,"201051344000685","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,606390.7,606390.7,18496,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440346,1448563.00
01/03/2017 05:45,2,0.000,ALERT,211.70,300.57,59.970,1483440303,"201051344000917","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,603496.4,603496.4,18496,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440348,1448564.00
01/03/2017 05:45,2,0.000,ALERT,212.16,301.47,59.981,1483440303,"201051344001145","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,609262.6,609262.6,18348,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440350,1448565.00
01/03/2017 05:45,2,0.000,ALERT,211.70,300.57,59.986,1483440303,"201051344000651","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,602127.2,602127.2,18534,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440352,1448566.00
01/03/2017 05:45,2,0.000,ALERT,210.57,300.27,60.012,1483440303,"274151322000088","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,825302.6,825302.6,18338,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440354,1448567.00
01/03/2017 05:45,2,0.000,ALERT,211.70,299.67,59.981,1483440303,"274151322000068","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,715891.1,715891.1,18733,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440356,1448568.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.17,59.975,1483440303,"201051344001135","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,597853.7,597853.7,18555,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440357,1448569.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.77,59.986,1483440303,"201051344000594","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,612712.9,612712.9,18472,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440359,1448570.00
01/03/2017 05:45,2,0.000,ALERT,211.93,301.17,59.975,1483440303,"201051344001203","219011344069620",0.00,2.00,0,297.26,304.48,0.0,0.0,0.000,606027.6,606027.6,18569,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440361,1448571.00
01/03/2017 05:45,2,0.000,ALERT,211.03,300.87,59.928,1483440303,"274151322000054","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,841527.2,841527.2,18422,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440363,1448572.00
01/03/2017 05:45,2,0.000,ALERT,212.16,300.57,59.975,1483440303,"201051344000867","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,599173.6,599173.6,18554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440365,1448573.00
01/03/2017 05:45,2,0.000,ALERT,211.48,301.17,59.970,1483440303,"201051344001093","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,602860.4,602860.4,18492,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440366,1448574.00
01/03/2017 05:45,2,0.000,ALERT,211.70,300.87,59.970,1483440303,"201051344000900","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,617188.3,617188.3,18293,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440368,1448575.00
01/03/2017 05:45,2,0.000,ALERT,211.93,300.27,59.975,1483440303,"201051344000648","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,606079.2,606079.2,18281,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440370,1448576.00
01/03/2017 05:45,2,0.000,ALERT,211.93,301.47,59.975,1483440303,"201051344000569","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,618360.4,618360.4,18218,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440372,1448577.00
01/03/2017 05:45,2,0.000,ALERT,211.70,300.87,59.996,1483440303,"201051344000983","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,609415.3,609415.3,18443,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483440374,1448578.00
01/03/2017 05:45,2,0.000,ALERT,211.93,300.57,59.970,1483440303,"201051344001158","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,599955.0,599955.0,18503,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440375,1448579.00
01/03/2017 05:45,2,0.000,ALERT,212.16,301.77,59.970,1483440303,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,609281.4,609281.4,18328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440377,1448580.00
01/03/2017 05:45,2,0.000,ALERT,211.25,299.07,59.959,1483440303,"274151322000087","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,813295.1,813295.1,18572,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483440379,1448581.00
01/03/2017 06:00,2,0.000,ALERT,212.16,300.87,59.944,1483441204,"201051344000645","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,608339.2,608339.2,18305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441206,1448582.00
01/03/2017 06:00,2,0.000,ALERT,211.03,299.37,59.954,1483441204,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,840302.9,840302.9,18428,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441207,1448583.00
01/03/2017 06:00,2,0.000,ALERT,212.38,301.17,59.981,1483441204,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,598942.6,598942.6,18538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441209,1448584.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.87,59.954,1483441204,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,601881.1,601881.1,18528,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441211,1448585.00
01/03/2017 06:00,2,0.000,ALERT,211.03,300.27,59.949,1483441204,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,598787.0,598787.0,18503,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441213,1448586.00
01/03/2017 06:00,2,0.000,ALERT,210.80,299.67,59.938,1483441204,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,867787.0,867787.0,18186,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441214,1448587.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.87,59.944,1483441204,"201051344000585","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,609442.2,609442.2,18560,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441216,1448588.00
