ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 06:00,2,0.000,ALERT,211.48,301.17,59.944,1483441204,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,602010.8,602010.8,18413,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441218,1448589.00
01/03/2017 06:00,2,0.000,ALERT,211.93,301.47,59.949,1483441204,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,594110.0,594110.0,18520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441220,1448590.00
01/03/2017 06:00,2,0.000,ALERT,211.03,300.57,59.938,1483441204,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,609231.0,609231.0,18496,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441222,1448591.00
01/03/2017 06:00,2,0.000,ALERT,210.80,298.77,59.933,1483441204,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18806,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441224,1448592.00
01/03/2017 06:00,2,0.000,ALERT,211.48,301.47,59.912,1483441204,"201051344000579","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,617020.4,617020.4,18452,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441226,1448593.00
01/03/2017 06:00,2,0.000,ALERT,211.25,300.87,59.954,1483441204,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,606089.8,606089.8,18544,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441227,1448594.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.57,59.949,1483441204,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,607383.0,607383.0,18560,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441229,1448595.00
01/03/2017 06:00,2,0.000,ALERT,211.70,299.97,59.938,1483441204,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,592638.1,592638.1,18661,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441231,1448596.00
01/03/2017 06:00,2,0.000,ALERT,211.03,299.97,59.933,1483441204,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,859238.0,859238.0,18225,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441233,1448597.00
01/03/2017 06:00,2,0.000,ALERT,211.70,299.37,59.933,1483441204,"274151322000076","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,917270.0,917270.0,18288,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441234,1448598.00
01/03/2017 06:00,2,0.000,ALERT,211.48,301.77,59.933,1483441204,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,600278.6,600278.6,18524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441236,1448599.00
01/03/2017 06:00,2,0.000,ALERT,211.03,300.57,59.944,1483441204,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,908217.6,908217.6,18322,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441238,1448600.00
01/03/2017 06:00,2,0.000,ALERT,211.48,300.87,59.938,1483441204,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,564465.1,564465.1,18575,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441240,1448601.00
01/03/2017 06:00,2,0.000,ALERT,211.25,299.67,59.944,1483441204,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,607623.6,607623.6,18574,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441242,1448602.00
01/03/2017 06:00,2,0.000,ALERT,211.48,301.17,59.933,1483441204,"201051344000458","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,608493.0,608493.0,18442,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441244,1448603.00
01/03/2017 06:00,2,0.000,ALERT,212.16,300.87,59.917,1483441204,"201051344000853","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,608196.9,608196.9,18368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441246,1448604.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.57,59.938,1483441204,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606390.7,606390.7,18498,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441247,1448605.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.27,59.896,1483441204,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,603496.4,603496.4,18498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441249,1448606.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.57,59.954,1483441204,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,609262.6,609262.6,18350,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441251,1448607.00
01/03/2017 06:00,2,0.000,ALERT,211.48,299.67,59.944,1483441204,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,602127.2,602127.2,18536,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441253,1448608.00
01/03/2017 06:00,2,0.000,ALERT,210.57,299.67,59.896,1483441204,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,825302.6,825302.6,18340,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441254,1448609.00
01/03/2017 06:00,2,0.000,ALERT,211.48,298.47,59.933,1483441204,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,715891.1,715891.1,18735,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441256,1448610.00
01/03/2017 06:00,2,0.000,ALERT,211.03,300.27,59.933,1483441204,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,597853.7,597853.7,18557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441258,1448611.00
01/03/2017 06:00,2,0.000,ALERT,211.25,301.47,59.922,1483441204,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,612712.9,612712.9,18474,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441260,1448612.00
01/03/2017 06:00,2,0.000,ALERT,211.48,299.97,59.907,1483441204,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,606027.6,606027.6,18571,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441262,1448613.00
01/03/2017 06:00,2,0.000,ALERT,210.57,299.37,59.922,1483441204,"274151322000054","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,841527.2,841527.2,18424,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441264,1448614.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.27,59.933,1483441204,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,599173.6,599173.6,18556,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441265,1448615.00
01/03/2017 06:00,2,0.000,ALERT,211.25,299.97,59.917,1483441204,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,602860.4,602860.4,18494,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441267,1448616.00
01/03/2017 06:00,2,0.000,ALERT,211.48,300.87,59.922,1483441204,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,617188.3,617188.3,18295,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441269,1448617.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.27,59.922,1483441204,"201051344000648","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,606079.2,606079.2,18283,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483441271,1448618.00
01/03/2017 06:00,2,0.000,ALERT,211.70,301.47,59.938,1483441204,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,618360.4,618360.4,18220,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441273,1448619.00
01/03/2017 06:00,2,0.000,ALERT,211.48,300.87,59.922,1483441204,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,609415.3,609415.3,18445,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441275,1448620.00
01/03/2017 06:00,2,0.000,ALERT,211.70,300.57,59.933,1483441204,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,599955.0,599955.0,18505,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441277,1448621.00
01/03/2017 06:00,2,0.000,ALERT,212.38,301.77,59.933,1483441204,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,609281.4,609281.4,18330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441278,1448622.00
01/03/2017 06:00,2,0.000,ALERT,210.80,298.47,59.928,1483441204,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,813295.1,813295.1,18574,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483441280,1448623.00
01/03/2017 06:15,2,0.000,ALERT,212.16,300.57,59.981,1483442103,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,608339.2,608339.2,18307,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442105,1448624.00
01/03/2017 06:15,2,0.000,ALERT,210.80,298.47,59.965,1483442103,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,840302.9,840302.9,18430,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442107,1448625.00
01/03/2017 06:15,2,0.000,ALERT,212.38,300.57,59.991,1483442103,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,598942.6,598942.6,18540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442109,1448626.00
01/03/2017 06:15,2,0.000,ALERT,211.70,300.57,60.018,1483442103,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,601881.1,601881.1,18530,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442111,1448627.00
01/03/2017 06:15,2,0.000,ALERT,211.48,301.17,59.986,1483442103,"201051344000646","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,598787.0,598787.0,18505,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442113,1448628.00
01/03/2017 06:15,2,0.000,ALERT,210.57,298.47,59.981,1483442103,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,867787.0,867787.0,18188,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442114,1448629.00
01/03/2017 06:15,2,0.000,ALERT,211.70,301.17,59.949,1483442103,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,609442.2,609442.2,18562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442116,1448630.00
01/03/2017 06:15,2,0.000,ALERT,211.48,301.17,59.986,1483442103,"201051344001230","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,602010.8,602010.8,18415,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442118,1448631.00
01/03/2017 06:15,2,0.000,ALERT,212.16,302.07,59.996,1483442103,"201051344000582","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,594110.0,594110.0,18522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442120,1448632.00
01/03/2017 06:15,2,0.000,ALERT,211.25,300.87,59.986,1483442103,"201051344000955","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,609231.0,609231.0,18498,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442122,1448633.00
01/03/2017 06:15,2,0.000,ALERT,210.35,297.87,59.991,1483442103,"274151322000094","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,714916.3,714916.3,18808,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442123,1448634.00
01/03/2017 06:15,2,0.000,ALERT,211.70,301.17,59.996,1483442103,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,617020.4,617020.4,18454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442125,1448635.00
01/03/2017 06:15,2,0.000,ALERT,211.25,301.17,60.002,1483442103,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,606089.8,606089.8,18546,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442127,1448636.00
01/03/2017 06:15,2,0.000,ALERT,211.70,300.87,59.996,1483442103,"201051344000438","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,607383.0,607383.0,18562,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442129,1448637.00
01/03/2017 06:15,2,0.000,ALERT,211.70,300.27,60.023,1483442103,"201051344000417","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,592638.1,592638.1,18663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442131,1448638.00
01/03/2017 06:15,2,0.000,ALERT,210.80,299.37,60.034,1483442103,"274151322000083","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,859238.0,859238.0,18227,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442133,1448639.00
01/03/2017 06:15,2,0.000,ALERT,211.25,298.47,59.981,1483442103,"274151322000076","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,917270.0,917270.0,18290,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442134,1448640.00
01/03/2017 06:15,2,0.000,ALERT,211.48,301.17,59.991,1483442103,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,600278.6,600278.6,18526,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442136,1448641.00
01/03/2017 06:15,2,0.000,ALERT,210.80,299.37,59.970,1483442103,"274151322000095","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,908217.6,908217.6,18324,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442138,1448642.00
01/03/2017 06:15,2,0.000,ALERT,211.25,300.27,59.991,1483442103,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,564465.1,564465.1,18577,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442140,1448643.00
01/03/2017 06:15,2,0.000,ALERT,210.80,299.37,60.018,1483442103,"201051344001025","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,607623.6,607623.6,18576,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442142,1448644.00
01/03/2017 06:15,2,0.000,ALERT,211.48,300.57,59.991,1483442103,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,608493.0,608493.0,18444,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442144,1448645.00
01/03/2017 06:15,2,0.000,ALERT,212.16,300.57,59.991,1483442103,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,608196.9,608196.9,18370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442145,1448646.00
01/03/2017 06:15,2,0.000,ALERT,211.48,300.27,59.986,1483442103,"201051344000685","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,606390.7,606390.7,18500,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442147,1448647.00
01/03/2017 06:15,2,0.000,ALERT,211.48,299.97,59.996,1483442103,"201051344000917","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,603496.4,603496.4,18500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442149,1448648.00
01/03/2017 06:15,2,0.000,ALERT,211.48,300.57,59.986,1483442103,"201051344001145","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,609262.6,609262.6,18352,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442151,1448649.00
01/03/2017 06:15,2,0.000,ALERT,211.25,299.37,59.991,1483442103,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,602127.2,602127.2,18538,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442153,1448650.00
01/03/2017 06:15,2,0.000,ALERT,210.35,297.87,60.034,1483442103,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,825302.6,825302.6,18342,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442154,1448651.00
01/03/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1483442103,"274151322000068","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,715891.1,715891.1,18737,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442156,1448652.00
01/03/2017 06:15,2,0.000,ALERT,210.80,300.27,59.981,1483442103,"201051344001135","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,597853.7,597853.7,18559,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442158,1448653.00
01/03/2017 06:15,2,0.000,ALERT,211.25,300.87,59.991,1483442103,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,612712.9,612712.9,18476,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442160,1448654.00
01/03/2017 06:15,2,0.000,ALERT,211.48,300.27,59.991,1483442103,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,606027.6,606027.6,18573,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442161,1448655.00
01/03/2017 06:15,2,0.000,ALERT,210.57,298.17,59.986,1483442103,"274151322000054","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,841527.2,841527.2,18426,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442163,1448656.00
01/03/2017 06:15,2,0.000,ALERT,211.93,299.97,59.991,1483442103,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,599173.6,599173.6,18558,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442165,1448657.00
01/03/2017 06:15,2,0.000,ALERT,211.25,300.27,59.986,1483442103,"201051344001093","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,602860.4,602860.4,18496,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442167,1448658.00
01/03/2017 06:15,2,0.000,ALERT,211.25,299.97,59.991,1483442103,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,617188.3,617188.3,18297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442169,1448659.00
01/03/2017 06:15,2,0.000,ALERT,211.93,299.67,60.002,1483442103,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,606079.2,606079.2,18285,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483442170,1448660.00
01/03/2017 06:15,2,0.000,ALERT,211.70,300.87,59.986,1483442103,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,618360.4,618360.4,18222,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442172,1448661.00
01/03/2017 06:15,2,0.000,ALERT,211.70,300.57,59.991,1483442103,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,609415.3,609415.3,18447,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442174,1448662.00
01/03/2017 06:15,2,0.000,ALERT,211.93,300.27,59.949,1483442103,"201051344001158","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,599955.0,599955.0,18507,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442176,1448663.00
01/03/2017 06:15,2,0.000,ALERT,212.16,300.87,59.981,1483442103,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609281.4,609281.4,18332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442178,1448664.00
01/03/2017 06:15,2,0.000,ALERT,210.80,297.87,59.986,1483442103,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,813295.1,813295.1,18576,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483442179,1448665.00
01/03/2017 06:30,2,0.000,ALERT,212.16,301.17,60.018,1483443003,"201051344000645","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,608339.2,608339.2,18309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443005,1448666.00
01/03/2017 06:30,2,0.000,ALERT,210.80,298.77,59.981,1483443003,"274151322000085","219011344069620",0.00,3.30,0,295.46,304.78,0.0,0.0,0.000,840302.9,840302.9,18432,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443007,1448667.00
01/03/2017 06:30,2,0.000,ALERT,212.38,300.87,59.970,1483443003,"201051344000633","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,598942.6,598942.6,18542,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443009,1448668.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.87,59.975,1483443003,"201051344000469","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,601881.1,601881.1,18532,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443011,1448669.00
01/03/2017 06:30,2,0.000,ALERT,211.25,300.57,59.981,1483443003,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,598787.0,598787.0,18507,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443013,1448670.00
01/03/2017 06:30,2,0.000,ALERT,210.57,298.77,59.938,1483443003,"274151322000052","219011344069620",0.00,3.00,0,295.16,305.38,0.0,0.0,0.000,867787.0,867787.0,18190,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443015,1448671.00
01/03/2017 06:30,2,0.000,ALERT,211.48,300.57,59.986,1483443003,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,609442.2,609442.2,18564,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443016,1448672.00
01/03/2017 06:30,2,0.000,ALERT,211.48,301.17,59.970,1483443003,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,602010.8,602010.8,18417,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443018,1448673.00
01/03/2017 06:30,2,0.000,ALERT,212.16,301.77,59.981,1483443003,"201051344000582","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,594110.0,594110.0,18524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443020,1448674.00
01/03/2017 06:30,2,0.000,ALERT,211.25,300.57,59.944,1483443003,"201051344000955","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,609231.0,609231.0,18500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443022,1448675.00
01/03/2017 06:30,2,0.000,ALERT,211.03,298.47,59.991,1483443003,"274151322000094","219011344069620",0.00,2.50,0,295.16,304.48,0.0,0.0,0.000,714916.3,714916.3,18810,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443023,1448676.00
01/03/2017 06:30,2,0.000,ALERT,211.70,301.47,59.965,1483443003,"201051344000579","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,617020.4,617020.4,18456,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443025,1448677.00
01/03/2017 06:30,2,0.000,ALERT,211.25,300.87,59.975,1483443003,"201051344000890","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,606089.8,606089.8,18548,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443027,1448678.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.87,59.986,1483443003,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,607383.0,607383.0,18564,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443029,1448679.00
01/03/2017 06:30,2,0.000,ALERT,211.93,300.57,59.933,1483443003,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,592638.1,592638.1,18665,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443031,1448680.00
01/03/2017 06:30,2,0.000,ALERT,210.80,298.77,59.965,1483443003,"274151322000083","219011344069620",0.00,3.00,0,296.06,305.98,0.0,0.0,0.000,859238.0,859238.0,18229,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443032,1448681.00
01/03/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1483443003,"274151322000076","219011344069620",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,917270.0,917270.0,18292,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443034,1448682.00
01/03/2017 06:30,2,0.000,ALERT,211.70,301.77,59.965,1483443003,"201051344000868","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,600278.6,600278.6,18528,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443036,1448683.00
01/03/2017 06:30,2,0.000,ALERT,210.80,299.37,59.965,1483443003,"274151322000095","219011344069620",0.00,2.00,0,296.66,305.98,0.0,0.0,0.000,908217.6,908217.6,18326,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443038,1448684.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.87,59.981,1483443003,"201051344000988","219011344069620",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,564465.1,564465.1,18579,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443040,1448685.00
01/03/2017 06:30,2,0.000,ALERT,211.25,299.67,59.959,1483443003,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,607623.6,607623.6,18578,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443041,1448686.00
01/03/2017 06:30,2,0.000,ALERT,211.70,301.17,59.959,1483443003,"201051344000458","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,608493.0,608493.0,18446,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443043,1448687.00
01/03/2017 06:30,2,0.000,ALERT,212.38,300.87,59.965,1483443003,"201051344000853","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,608196.9,608196.9,18372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443045,1448688.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.57,59.959,1483443003,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,606390.7,606390.7,18502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443047,1448689.00
01/03/2017 06:30,2,0.000,ALERT,211.93,300.27,59.970,1483443003,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,603496.4,603496.4,18502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443049,1448690.00
01/03/2017 06:30,2,0.000,ALERT,211.93,301.17,59.965,1483443003,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,609262.6,609262.6,18354,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443051,1448691.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.27,59.965,1483443003,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,602127.2,602127.2,18540,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443053,1448692.00
01/03/2017 06:30,2,0.000,ALERT,210.57,298.77,59.965,1483443003,"274151322000088","219011344069620",0.00,3.30,0,295.46,304.78,0.0,0.0,0.000,825302.6,825302.6,18344,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443054,1448693.00
01/03/2017 06:30,2,0.000,ALERT,211.25,297.57,59.965,1483443003,"274151322000068","219011344069620",0.00,3.70,0,295.16,304.18,0.0,0.0,0.000,715891.1,715891.1,18739,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443056,1448694.00
01/03/2017 06:30,2,0.000,ALERT,211.03,300.27,59.959,1483443003,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,597853.7,597853.7,18561,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443058,1448695.00
01/03/2017 06:30,2,0.000,ALERT,211.48,301.47,59.991,1483443003,"201051344000594","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,612712.9,612712.9,18478,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443060,1448696.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.27,59.959,1483443003,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,606027.6,606027.6,18575,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443062,1448697.00
01/03/2017 06:30,2,0.000,ALERT,210.80,298.77,59.944,1483443003,"274151322000054","219011344069620",0.00,3.70,0,295.76,305.38,0.0,0.0,0.000,841527.2,841527.2,18428,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443063,1448698.00
01/03/2017 06:30,2,0.000,ALERT,212.16,300.27,59.959,1483443003,"201051344000867","219011344069620",0.00,3.30,0,296.66,303.58,0.0,0.0,0.000,599173.6,599173.6,18560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443065,1448699.00
01/03/2017 06:30,2,0.000,ALERT,211.48,300.57,59.949,1483443003,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,602860.4,602860.4,18498,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443067,1448700.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.87,59.959,1483443003,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,617188.3,617188.3,18299,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443069,1448701.00
01/03/2017 06:30,2,0.000,ALERT,211.70,299.37,59.959,1483443003,"201051344000648","219011344069620",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,606079.2,606079.2,18287,0,0,0,L,1122011218,0,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443070,1448702.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.87,59.944,1483443003,"201051344000569","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,618360.4,618360.4,18224,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443072,1448703.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.57,59.954,1483443003,"201051344000983","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,609415.3,609415.3,18449,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443074,1448704.00
01/03/2017 06:30,2,0.000,ALERT,211.70,300.27,59.944,1483443003,"201051344001158","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,599955.0,599955.0,18509,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443076,1448705.00
01/03/2017 06:30,2,0.000,ALERT,212.16,300.87,59.922,1483443003,"201051344000576","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,609281.4,609281.4,18334,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443078,1448706.00
01/03/2017 06:30,2,0.000,ALERT,210.80,297.26,59.944,1483443003,"274151322000087","219011344069620",0.00,3.70,0,294.56,304.48,0.0,0.0,0.000,813295.1,813295.1,18578,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443079,1448707.00
01/03/2017 06:45,2,0.000,ALERT,211.70,299.97,59.928,1483443903,"201051344000645","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,608339.2,608339.2,18311,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443905,1448708.00
01/03/2017 06:45,2,0.000,ALERT,210.35,297.87,59.954,1483443903,"274151322000085","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,840302.9,840302.9,18434,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443906,1448709.00
01/03/2017 06:45,2,0.000,ALERT,212.16,300.27,59.965,1483443903,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,598942.6,598942.6,18544,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443908,1448710.00
01/03/2017 06:45,2,0.000,ALERT,211.70,300.57,59.949,1483443903,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,601881.1,601881.1,18534,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443910,1448711.00
01/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.991,1483443903,"201051344000646","219011344069620",0.00,2.50,0,297.57,311.09,0.0,0.0,0.000,598787.0,598787.0,18509,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443912,1448712.00
01/03/2017 06:45,2,0.000,ALERT,210.12,297.57,59.954,1483443903,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,867787.0,867787.0,18192,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443914,1448713.00
01/03/2017 06:45,2,0.000,ALERT,211.48,300.27,59.970,1483443903,"201051344000585","219011344069620",0.00,2.50,0,297.57,310.49,0.0,0.0,0.000,609442.2,609442.2,18566,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443916,1448714.00
01/03/2017 06:45,2,0.000,ALERT,211.48,300.57,59.959,1483443903,"201051344001230","219011344069620",0.00,2.50,0,298.17,311.69,0.0,0.0,0.000,602010.8,602010.8,18419,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443917,1448715.00
01/03/2017 06:45,2,0.000,ALERT,211.93,301.17,59.965,1483443903,"201051344000582","219011344069620",0.00,2.00,0,298.77,311.99,0.0,0.0,0.000,594110.0,594110.0,18526,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443919,1448716.00
01/03/2017 06:45,2,0.000,ALERT,211.03,299.97,59.949,1483443903,"201051344000955","219011344069620",0.00,2.50,0,297.87,310.79,0.0,0.0,0.000,609231.0,609231.0,18502,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443921,1448717.00
01/03/2017 06:45,2,0.000,ALERT,210.35,297.26,59.922,1483443903,"274151322000094","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,714916.3,714916.3,18812,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443923,1448718.00
01/03/2017 06:45,2,0.000,ALERT,211.48,301.17,59.959,1483443903,"201051344000579","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,617020.4,617020.4,18458,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443925,1448719.00
01/03/2017 06:45,2,0.000,ALERT,211.25,300.57,59.954,1483443903,"201051344000890","219011344069620",0.00,3.00,0,298.47,311.69,0.0,0.0,0.000,606089.8,606089.8,18550,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443926,1448720.00
01/03/2017 06:45,2,0.000,ALERT,211.48,299.67,59.959,1483443903,"201051344000438","219011344069620",0.00,2.00,0,297.87,310.79,0.0,0.0,0.000,607383.0,607383.0,18566,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443928,1448721.00
01/03/2017 06:45,2,0.000,ALERT,211.70,299.67,59.959,1483443903,"201051344000417","219011344069620",0.00,2.50,0,297.57,310.49,0.0,0.0,0.000,592638.1,592638.1,18667,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443930,1448722.00
01/03/2017 06:45,2,0.000,ALERT,210.35,298.17,59.954,1483443903,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,859238.0,859238.0,18231,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443932,1448723.00
01/03/2017 06:45,2,0.000,ALERT,210.80,297.87,59.959,1483443903,"274151322000076","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,917270.0,917270.0,18294,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443934,1448724.00
01/03/2017 06:45,2,0.000,ALERT,211.25,300.87,59.959,1483443903,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,600278.6,600278.6,18530,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443935,1448725.00
01/03/2017 06:45,2,0.000,ALERT,210.35,299.07,59.965,1483443903,"274151322000095","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,908217.6,908217.6,18328,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443937,1448726.00
01/03/2017 06:45,2,0.000,ALERT,211.25,299.97,59.959,1483443903,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,564465.1,564465.1,18581,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443939,1448727.00
01/03/2017 06:45,2,0.000,ALERT,211.25,299.37,59.965,1483443903,"201051344001025","219011344069620",0.00,2.00,0,297.26,310.19,0.0,0.0,0.000,607623.6,607623.6,18580,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443941,1448728.00
01/03/2017 06:45,2,0.000,ALERT,211.48,300.57,59.965,1483443903,"201051344000458","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,608493.0,608493.0,18448,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443943,1448729.00
01/03/2017 06:45,2,0.000,ALERT,211.93,299.97,59.959,1483443903,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,608196.9,608196.9,18374,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443944,1448730.00
01/03/2017 06:45,2,0.000,ALERT,211.93,300.27,59.965,1483443903,"201051344000685","219011344069620",0.00,2.50,0,298.17,311.69,0.0,0.0,0.000,606390.7,606390.7,18504,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443946,1448731.00
01/03/2017 06:45,2,0.000,ALERT,211.70,299.97,59.970,1483443903,"201051344000917","219011344069620",0.00,3.30,0,296.96,310.19,0.0,0.0,0.000,603496.4,603496.4,18504,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443948,1448732.00
01/03/2017 06:45,2,0.000,ALERT,211.48,299.97,59.959,1483443903,"201051344001145","219011344069620",0.00,2.50,0,298.17,311.69,0.0,0.0,0.000,609262.6,609262.6,18356,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443950,1448733.00
