ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 06:45,2,0.000,ALERT,211.70,299.37,59.965,1483443903,"201051344000651","219011344069620",0.00,1.50,0,297.26,309.89,0.0,0.0,0.000,602127.2,602127.2,18542,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443952,1448734.00
01/03/2017 06:45,2,0.000,ALERT,209.90,298.17,59.970,1483443903,"274151322000088","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,825302.6,825302.6,18346,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443953,1448735.00
01/03/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1483443903,"274151322000068","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,715891.1,715891.1,18741,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443955,1448736.00
01/03/2017 06:45,2,0.000,ALERT,211.25,300.27,59.970,1483443903,"201051344001135","219011344069620",0.00,2.50,0,297.87,310.49,0.0,0.0,0.000,597853.7,597853.7,18563,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443957,1448737.00
01/03/2017 06:45,2,0.000,ALERT,211.03,300.57,59.970,1483443903,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,612712.9,612712.9,18480,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443959,1448738.00
01/03/2017 06:45,2,0.000,ALERT,211.48,299.97,59.991,1483443903,"201051344001203","219011344069620",0.00,2.50,0,297.87,311.39,0.0,0.0,0.000,606027.6,606027.6,18577,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443960,1448739.00
01/03/2017 06:45,2,0.000,ALERT,210.12,299.07,60.018,1483443903,"274151322000054","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,841527.2,841527.2,18430,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443962,1448740.00
01/03/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1483443903,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,599173.6,599173.6,18562,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443964,1448741.00
01/03/2017 06:45,2,0.000,ALERT,211.25,300.27,59.975,1483443903,"201051344001093","219011344069620",0.00,3.30,0,297.87,310.49,0.0,0.0,0.000,602860.4,602860.4,18500,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443966,1448742.00
01/03/2017 06:45,2,0.000,ALERT,211.25,300.27,59.986,1483443903,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,617188.3,617188.3,18301,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443968,1448743.00
01/03/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1483443903,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,606079.2,606079.2,18289,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443970,1448744.00
01/03/2017 06:45,2,0.000,ALERT,211.48,300.57,59.981,1483443903,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,618360.4,618360.4,18226,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443972,1448745.00
01/03/2017 06:45,2,0.000,ALERT,211.48,300.27,59.975,1483443903,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,609415.3,609415.3,18451,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443973,1448746.00
01/03/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1483443903,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,599955.0,599955.0,18511,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483443975,1448747.00
01/03/2017 06:45,2,0.000,ALERT,211.93,300.57,59.949,1483443903,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,609281.4,609281.4,18336,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443977,1448748.00
01/03/2017 06:45,2,0.000,ALERT,210.35,296.66,59.975,1483443903,"274151322000087","219011344069620",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,813295.1,813295.1,18580,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483443979,1448749.00
01/03/2017 07:00,2,0.000,ALERT,211.48,299.97,59.981,1483444804,"201051344000645","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,608339.2,608339.2,18313,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444806,1448750.00
01/03/2017 07:00,2,0.000,ALERT,210.35,298.17,59.986,1483444804,"274151322000085","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,840302.9,840302.9,18436,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444807,1448751.00
01/03/2017 07:00,2,0.000,ALERT,211.93,300.27,59.996,1483444804,"201051344000633","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,598942.6,598942.6,18546,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444809,1448752.00
01/03/2017 07:00,2,0.000,ALERT,211.25,300.27,59.981,1483444804,"201051344000469","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,601881.1,601881.1,18536,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444811,1448753.00
01/03/2017 07:00,2,0.000,ALERT,210.57,299.37,59.996,1483444804,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,598787.0,598787.0,18511,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444813,1448754.00
01/03/2017 07:00,2,0.000,ALERT,209.90,297.87,59.991,1483444804,"274151322000052","219011344069620",0.00,3.00,0,295.46,303.28,0.0,0.0,0.000,867787.0,867787.0,18194,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444814,1448755.00
01/03/2017 07:00,2,0.000,ALERT,210.80,299.67,59.991,1483444804,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,609442.2,609442.2,18568,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444816,1448756.00
01/03/2017 07:00,2,0.000,ALERT,210.80,299.67,59.991,1483444804,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,602010.8,602010.8,18421,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444818,1448757.00
01/03/2017 07:00,2,0.000,ALERT,211.48,300.57,59.991,1483444804,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,594110.0,594110.0,18528,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444820,1448758.00
01/03/2017 07:00,2,0.000,ALERT,210.57,299.37,59.959,1483444804,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,609231.0,609231.0,18504,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444822,1448759.00
01/03/2017 07:00,2,0.000,ALERT,210.12,297.26,59.986,1483444804,"274151322000094","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,714916.3,714916.3,18814,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444823,1448760.00
01/03/2017 07:00,2,0.000,ALERT,211.25,300.27,59.986,1483444804,"201051344000579","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,617020.4,617020.4,18460,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444825,1448761.00
01/03/2017 07:00,2,0.000,ALERT,210.57,299.37,60.023,1483444804,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,606089.8,606089.8,18552,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444827,1448762.00
01/03/2017 07:00,2,0.000,ALERT,211.03,299.37,59.981,1483444804,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,607383.0,607383.0,18568,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444829,1448763.00
01/03/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1483444804,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,592638.1,592638.1,18669,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444831,1448764.00
01/03/2017 07:00,2,0.000,ALERT,210.12,298.17,59.996,1483444804,"274151322000083","219011344069620",0.00,3.00,0,296.06,303.58,0.0,0.0,0.000,859238.0,859238.0,18233,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444833,1448765.00
01/03/2017 07:00,2,0.000,ALERT,210.57,298.17,59.944,1483444804,"274151322000076","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,917270.0,917270.0,18296,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444835,1448766.00
01/03/2017 07:00,2,0.000,ALERT,211.25,300.57,60.002,1483444804,"201051344000868","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,600278.6,600278.6,18532,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444836,1448767.00
01/03/2017 07:00,2,0.000,ALERT,210.35,298.47,59.981,1483444804,"274151322000095","219011344069620",0.00,2.00,0,296.96,303.88,0.0,0.0,0.000,908217.6,908217.6,18330,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444838,1448768.00
01/03/2017 07:00,2,0.000,ALERT,211.03,299.97,60.018,1483444804,"201051344000988","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,564465.1,564465.1,18583,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444840,1448769.00
01/03/2017 07:00,2,0.000,ALERT,210.80,298.77,59.996,1483444804,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,607623.6,607623.6,18582,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444842,1448770.00
01/03/2017 07:00,2,0.000,ALERT,211.03,300.27,59.986,1483444804,"201051344000458","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,608493.0,608493.0,18450,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444844,1448771.00
01/03/2017 07:00,2,0.000,ALERT,211.70,299.97,59.981,1483444804,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,608196.9,608196.9,18376,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444845,1448772.00
01/03/2017 07:00,2,0.000,ALERT,211.03,299.07,59.975,1483444804,"201051344000685","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,606390.7,606390.7,18506,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444847,1448773.00
01/03/2017 07:00,2,0.000,ALERT,211.25,299.37,60.018,1483444804,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,603496.4,603496.4,18506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444849,1448774.00
01/03/2017 07:00,2,0.000,ALERT,211.25,299.97,59.970,1483444804,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,609262.6,609262.6,18358,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444851,1448775.00
01/03/2017 07:00,2,0.000,ALERT,211.03,298.77,59.981,1483444804,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,602127.2,602127.2,18544,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444852,1448776.00
01/03/2017 07:00,2,0.000,ALERT,209.22,296.96,59.933,1483444804,"274151322000088","219011344069620",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,825302.6,825302.6,18348,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444854,1448777.00
01/03/2017 07:00,2,0.000,ALERT,210.57,296.66,59.970,1483444804,"274151322000068","219011344069620",0.00,3.70,0,295.16,301.77,0.0,0.0,0.000,715891.1,715891.1,18743,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444856,1448778.00
01/03/2017 07:00,2,0.000,ALERT,210.35,299.07,59.975,1483444804,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,597853.7,597853.7,18565,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444858,1448779.00
01/03/2017 07:00,2,0.000,ALERT,210.80,299.97,59.975,1483444804,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,612712.9,612712.9,18482,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444860,1448780.00
01/03/2017 07:00,2,0.000,ALERT,210.80,298.77,59.959,1483444804,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,606027.6,606027.6,18579,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444862,1448781.00
01/03/2017 07:00,2,0.000,ALERT,209.44,297.26,59.965,1483444804,"274151322000054","219011344069620",0.00,3.70,0,295.76,302.98,0.0,0.0,0.000,841527.2,841527.2,18432,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444863,1448782.00
01/03/2017 07:00,2,0.000,ALERT,211.25,299.07,59.970,1483444804,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,599173.6,599173.6,18564,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444865,1448783.00
01/03/2017 07:00,2,0.000,ALERT,210.57,299.07,59.944,1483444804,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,602860.4,602860.4,18502,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444867,1448784.00
01/03/2017 07:00,2,0.000,ALERT,210.80,299.67,60.007,1483444804,"201051344000900","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,617188.3,617188.3,18303,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444869,1448785.00
01/03/2017 07:00,2,0.000,ALERT,211.25,298.77,59.965,1483444804,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,606079.2,606079.2,18291,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444870,1448786.00
01/03/2017 07:00,2,0.000,ALERT,211.03,299.97,59.970,1483444804,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,618360.4,618360.4,18228,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444872,1448787.00
01/03/2017 07:00,2,0.000,ALERT,211.03,299.67,59.970,1483444804,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,609415.3,609415.3,18453,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444874,1448788.00
01/03/2017 07:00,2,0.000,ALERT,211.25,299.67,59.965,1483444804,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,599955.0,599955.0,18513,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444876,1448789.00
01/03/2017 07:00,2,0.000,ALERT,211.48,299.97,59.965,1483444804,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,609281.4,609281.4,18338,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483444878,1448790.00
01/03/2017 07:00,2,0.000,ALERT,210.12,296.66,59.959,1483444804,"274151322000087","219011344069620",0.00,4.00,0,294.86,302.07,0.0,0.0,0.000,813295.1,813295.1,18582,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483444879,1448791.00
01/03/2017 07:15,2,0.000,ALERT,211.70,299.37,59.959,1483445704,"201051344000645","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,608339.2,608339.2,18315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445706,1448792.00
01/03/2017 07:15,2,0.000,ALERT,210.35,298.17,59.991,1483445704,"274151322000085","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,840302.9,840302.9,18438,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445707,1448793.00
01/03/2017 07:15,2,0.000,ALERT,211.70,299.07,59.965,1483445704,"201051344000633","219011344069620",0.00,2.00,0,296.36,304.78,0.0,0.0,0.000,598942.6,598942.6,18548,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445709,1448794.00
01/03/2017 07:15,2,0.000,ALERT,211.48,299.67,59.965,1483445704,"201051344000469","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,601881.1,601881.1,18538,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445711,1448795.00
01/03/2017 07:15,2,0.000,ALERT,210.80,299.67,59.970,1483445704,"201051344000646","219011344069620",0.00,2.00,0,296.96,309.29,0.0,0.0,0.000,598787.0,598787.0,18513,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445713,1448796.00
01/03/2017 07:15,2,0.000,ALERT,210.12,298.77,59.959,1483445704,"274151322000052","219011344069620",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,867787.0,867787.0,18196,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445714,1448797.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.67,59.970,1483445704,"201051344000585","219011344069620",0.00,2.50,0,296.96,308.69,0.0,0.0,0.000,609442.2,609442.2,18570,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445716,1448798.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.97,59.965,1483445704,"201051344001230","219011344069620",0.00,2.00,0,297.87,310.19,0.0,0.0,0.000,602010.8,602010.8,18423,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445718,1448799.00
01/03/2017 07:15,2,0.000,ALERT,211.48,300.57,59.959,1483445704,"201051344000582","219011344069620",0.00,1.50,0,298.47,310.19,0.0,0.0,0.000,594110.0,594110.0,18530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445720,1448800.00
01/03/2017 07:15,2,0.000,ALERT,210.57,299.37,59.986,1483445704,"201051344000955","219011344069620",0.00,2.50,0,297.26,309.59,0.0,0.0,0.000,609231.0,609231.0,18506,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445722,1448801.00
01/03/2017 07:15,2,0.000,ALERT,210.35,297.26,59.959,1483445704,"274151322000094","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,714916.3,714916.3,18816,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445723,1448802.00
01/03/2017 07:15,2,0.000,ALERT,211.25,300.27,59.959,1483445704,"201051344000579","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,617020.4,617020.4,18462,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445725,1448803.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.97,59.944,1483445704,"201051344000890","219011344069620",0.00,3.00,0,297.87,310.79,0.0,0.0,0.000,606089.8,606089.8,18554,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445727,1448804.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.37,59.954,1483445704,"201051344000438","219011344069620",0.00,2.00,0,297.57,309.89,0.0,0.0,0.000,607383.0,607383.0,18570,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445729,1448805.00
01/03/2017 07:15,2,0.000,ALERT,211.25,299.07,59.949,1483445704,"201051344000417","219011344069620",0.00,2.00,0,296.96,309.29,0.0,0.0,0.000,592638.1,592638.1,18671,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445731,1448806.00
01/03/2017 07:15,2,0.000,ALERT,210.35,298.47,59.928,1483445704,"274151322000083","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,859238.0,859238.0,18235,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445732,1448807.00
01/03/2017 07:15,2,0.000,ALERT,211.03,297.57,59.959,1483445704,"274151322000076","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,917270.0,917270.0,18298,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445734,1448808.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.97,59.965,1483445704,"201051344000868","219011344069620",0.00,2.50,0,298.17,305.38,0.0,0.0,0.000,600278.6,600278.6,18534,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445736,1448809.00
01/03/2017 07:15,2,0.000,ALERT,210.12,298.77,59.949,1483445704,"274151322000095","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,908217.6,908217.6,18332,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445738,1448810.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.37,59.975,1483445704,"201051344000988","219011344069620",0.00,2.50,0,295.46,304.18,0.0,0.0,0.000,564465.1,564465.1,18585,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445740,1448811.00
01/03/2017 07:15,2,0.000,ALERT,210.80,298.77,59.965,1483445704,"201051344001025","219011344069620",0.00,1.50,0,296.96,309.59,0.0,0.0,0.000,607623.6,607623.6,18584,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445741,1448812.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.67,59.970,1483445704,"201051344000458","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,608493.0,608493.0,18452,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445743,1448813.00
01/03/2017 07:15,2,0.000,ALERT,211.70,299.37,59.938,1483445704,"201051344000853","219011344069620",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,608196.9,608196.9,18378,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445745,1448814.00
01/03/2017 07:15,2,0.000,ALERT,211.48,299.67,59.970,1483445704,"201051344000685","219011344069620",0.00,2.50,0,296.96,310.19,0.0,0.0,0.000,606390.7,606390.7,18508,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445747,1448815.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.07,59.981,1483445704,"201051344000917","219011344069620",0.00,3.30,0,296.36,308.69,0.0,0.0,0.000,603496.4,603496.4,18508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445749,1448816.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.67,59.954,1483445704,"201051344001145","219011344069620",0.00,2.00,0,297.87,310.79,0.0,0.0,0.000,609262.6,609262.6,18360,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445750,1448817.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.07,59.959,1483445704,"201051344000651","219011344069620",0.00,1.50,0,296.96,308.69,0.0,0.0,0.000,602127.2,602127.2,18546,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445752,1448818.00
01/03/2017 07:15,2,0.000,ALERT,209.67,297.57,59.965,1483445704,"274151322000088","219011344069620",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,825302.6,825302.6,18350,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445754,1448819.00
01/03/2017 07:15,2,0.000,ALERT,211.03,296.96,59.970,1483445704,"274151322000068","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,715891.1,715891.1,18745,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445756,1448820.00
01/03/2017 07:15,2,0.000,ALERT,210.80,299.37,59.970,1483445704,"201051344001135","219011344069620",0.00,2.50,0,296.96,309.59,0.0,0.0,0.000,597853.7,597853.7,18567,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445758,1448821.00
01/03/2017 07:15,2,0.000,ALERT,210.80,299.97,59.975,1483445704,"201051344000594","219011344069620",0.00,2.00,0,297.26,305.38,0.0,0.0,0.000,612712.9,612712.9,18484,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445759,1448822.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.37,59.986,1483445704,"201051344001203","219011344069620",0.00,2.00,0,296.96,310.79,0.0,0.0,0.000,606027.6,606027.6,18581,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445761,1448823.00
01/03/2017 07:15,2,0.000,ALERT,209.90,297.26,59.970,1483445704,"274151322000054","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,841527.2,841527.2,18434,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445763,1448824.00
01/03/2017 07:15,2,0.000,ALERT,211.48,298.77,59.986,1483445704,"201051344000867","219011344069620",0.00,3.00,0,296.66,304.48,0.0,0.0,0.000,599173.6,599173.6,18566,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445765,1448825.00
01/03/2017 07:15,2,0.000,ALERT,210.80,299.37,59.981,1483445704,"201051344001093","219011344069620",0.00,3.30,0,296.96,308.99,0.0,0.0,0.000,602860.4,602860.4,18504,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445767,1448826.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.07,59.986,1483445704,"201051344000900","219011344069620",0.00,2.00,0,297.26,304.48,0.0,0.0,0.000,617188.3,617188.3,18305,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445769,1448827.00
01/03/2017 07:15,2,0.000,ALERT,211.25,298.47,60.002,1483445704,"201051344000648","219011344069620",0.00,1.50,0,296.66,304.18,0.0,0.0,0.000,606079.2,606079.2,18293,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445770,1448828.00
01/03/2017 07:15,2,0.000,ALERT,211.25,299.97,59.991,1483445704,"201051344000569","219011344069620",0.00,2.50,0,297.87,305.08,0.0,0.0,0.000,618360.4,618360.4,18230,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445772,1448829.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.37,59.996,1483445704,"201051344000983","219011344069620",0.00,2.50,0,297.57,304.48,0.0,0.0,0.000,609415.3,609415.3,18455,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445774,1448830.00
01/03/2017 07:15,2,0.000,ALERT,211.03,299.37,59.996,1483445704,"201051344001158","219011344069620",0.00,1.50,0,296.96,304.18,0.0,0.0,0.000,599955.0,599955.0,18515,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483445776,1448831.00
01/03/2017 07:15,2,0.000,ALERT,211.70,300.27,60.002,1483445704,"201051344000576","219011344069620",0.00,2.50,0,297.87,305.08,0.0,0.0,0.000,609281.4,609281.4,18340,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445778,1448832.00
01/03/2017 07:15,2,0.000,ALERT,210.12,296.96,59.996,1483445704,"274151322000087","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,813295.1,813295.1,18584,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483445779,1448833.00
01/03/2017 07:30,2,0.000,ALERT,211.48,299.67,59.986,1483446604,"201051344000645","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,608339.2,608339.2,18317,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446606,1448834.00
01/03/2017 07:30,2,0.000,ALERT,209.90,297.26,59.975,1483446604,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,840302.9,840302.9,18440,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446608,1448835.00
01/03/2017 07:30,2,0.000,ALERT,211.48,299.37,59.959,1483446604,"201051344000633","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,598942.6,598942.6,18550,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446609,1448836.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.67,59.991,1483446604,"201051344000469","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,601881.1,601881.1,18540,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446611,1448837.00
01/03/2017 07:30,2,0.000,ALERT,210.35,299.37,59.981,1483446604,"201051344000646","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,598787.0,598787.0,18515,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446613,1448838.00
01/03/2017 07:30,2,0.000,ALERT,209.44,297.26,60.002,1483446604,"274151322000052","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,867787.0,867787.0,18198,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446615,1448839.00
01/03/2017 07:30,2,0.000,ALERT,210.57,299.37,59.938,1483446604,"201051344000585","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,609442.2,609442.2,18572,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446617,1448840.00
01/03/2017 07:30,2,0.000,ALERT,210.57,299.97,59.986,1483446604,"201051344001230","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,602010.8,602010.8,18425,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446619,1448841.00
01/03/2017 07:30,2,0.000,ALERT,211.03,299.97,59.981,1483446604,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,594110.0,594110.0,18532,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446620,1448842.00
01/03/2017 07:30,2,0.000,ALERT,210.12,299.37,59.981,1483446604,"201051344000955","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,609231.0,609231.0,18508,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446622,1448843.00
01/03/2017 07:30,2,0.000,ALERT,209.67,296.96,60.002,1483446604,"274151322000094","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,714916.3,714916.3,18818,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446624,1448844.00
01/03/2017 07:30,2,0.000,ALERT,211.03,300.27,59.986,1483446604,"201051344000579","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,617020.4,617020.4,18464,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446626,1448845.00
01/03/2017 07:30,2,0.000,ALERT,210.35,299.67,59.986,1483446604,"201051344000890","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,606089.8,606089.8,18556,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446628,1448846.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.37,59.986,1483446604,"201051344000438","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,607383.0,607383.0,18572,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446629,1448847.00
01/03/2017 07:30,2,0.000,ALERT,210.57,298.77,59.975,1483446604,"201051344000417","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,592638.1,592638.1,18673,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446631,1448848.00
01/03/2017 07:30,2,0.000,ALERT,210.12,298.17,59.986,1483446604,"274151322000083","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,859238.0,859238.0,18237,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446633,1448849.00
01/03/2017 07:30,2,0.000,ALERT,210.35,298.17,59.970,1483446604,"274151322000076","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,917270.0,917270.0,18300,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446635,1448850.00
01/03/2017 07:30,2,0.000,ALERT,210.80,300.57,59.991,1483446604,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,600278.6,600278.6,18536,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446637,1448851.00
01/03/2017 07:30,2,0.000,ALERT,209.90,298.77,59.959,1483446604,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,908217.6,908217.6,18334,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446638,1448852.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.37,59.981,1483446604,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,564465.1,564465.1,18587,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446640,1448853.00
01/03/2017 07:30,2,0.000,ALERT,210.35,298.47,59.981,1483446604,"201051344001025","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,607623.6,607623.6,18586,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446642,1448854.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.37,59.991,1483446604,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,608493.0,608493.0,18454,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446644,1448855.00
01/03/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1483446604,"201051344000853","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,608196.9,608196.9,18380,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446646,1448856.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.07,59.954,1483446604,"201051344000685","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,606390.7,606390.7,18510,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446648,1448857.00
01/03/2017 07:30,2,0.000,ALERT,210.80,298.77,59.996,1483446604,"201051344000917","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,603496.4,603496.4,18510,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446649,1448858.00
01/03/2017 07:30,2,0.000,ALERT,210.57,299.07,59.986,1483446604,"201051344001145","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,609262.6,609262.6,18362,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446651,1448859.00
01/03/2017 07:30,2,0.000,ALERT,210.57,298.47,59.986,1483446604,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,602127.2,602127.2,18548,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446653,1448860.00
01/03/2017 07:30,2,0.000,ALERT,209.44,296.96,59.975,1483446604,"274151322000088","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,825302.6,825302.6,18352,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446655,1448861.00
01/03/2017 07:30,2,0.000,ALERT,210.57,296.96,59.965,1483446604,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,715891.1,715891.1,18747,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446656,1448862.00
01/03/2017 07:30,2,0.000,ALERT,210.12,299.07,59.981,1483446604,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,597853.7,597853.7,18569,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446658,1448863.00
01/03/2017 07:30,2,0.000,ALERT,210.57,300.27,59.981,1483446604,"201051344000594","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,612712.9,612712.9,18486,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446660,1448864.00
01/03/2017 07:30,2,0.000,ALERT,210.57,298.77,59.933,1483446604,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,606027.6,606027.6,18583,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446662,1448865.00
01/03/2017 07:30,2,0.000,ALERT,209.67,297.26,59.959,1483446604,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,841527.2,841527.2,18436,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446664,1448866.00
01/03/2017 07:30,2,0.000,ALERT,211.25,299.37,59.965,1483446604,"201051344000867","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,599173.6,599173.6,18568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446666,1448867.00
01/03/2017 07:30,2,0.000,ALERT,210.57,299.37,59.970,1483446604,"201051344001093","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,602860.4,602860.4,18506,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446667,1448868.00
01/03/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1483446604,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,617188.3,617188.3,18307,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446669,1448869.00
01/03/2017 07:30,2,0.000,ALERT,211.03,299.07,59.965,1483446604,"201051344000648","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,606079.2,606079.2,18295,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483446671,1448870.00
01/03/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1483446604,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,618360.4,618360.4,18232,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446673,1448871.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.67,59.970,1483446604,"201051344000983","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,609415.3,609415.3,18457,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446675,1448872.00
01/03/2017 07:30,2,0.000,ALERT,210.80,299.07,59.970,1483446604,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,599955.0,599955.0,18517,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446677,1448873.00
01/03/2017 07:30,2,0.000,ALERT,211.25,299.97,60.012,1483446604,"201051344000576","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,609281.4,609281.4,18342,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446679,1448874.00
01/03/2017 07:30,2,0.000,ALERT,209.67,296.36,59.970,1483446604,"274151322000087","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,813295.1,813295.1,18586,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483446680,1448875.00
01/03/2017 07:45,2,0.000,ALERT,211.70,299.97,59.996,1483447503,"201051344000645","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,608339.2,608339.2,18319,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447505,1448876.00
01/03/2017 07:45,2,0.000,ALERT,210.57,298.17,59.954,1483447503,"274151322000085","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,840302.9,840302.9,18442,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447507,1448877.00
01/03/2017 07:45,2,0.000,ALERT,211.70,299.37,60.012,1483447503,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,598942.6,598942.6,18552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447508,1448878.00
