ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 07:45,2,0.000,ALERT,211.25,299.67,60.002,1483447503,"201051344000469","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,601881.1,601881.1,18542,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447510,1448879.00
01/03/2017 07:45,2,0.000,ALERT,210.80,299.97,60.002,1483447503,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,598787.0,598787.0,18517,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447512,1448880.00
01/03/2017 07:45,2,0.000,ALERT,209.90,298.77,59.991,1483447503,"274151322000052","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,867787.0,867787.0,18200,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447514,1448881.00
01/03/2017 07:45,2,0.000,ALERT,211.03,299.97,59.996,1483447503,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,609442.2,609442.2,18574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447516,1448882.00
01/03/2017 07:45,2,0.000,ALERT,211.03,300.27,59.970,1483447503,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,602010.8,602010.8,18427,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447517,1448883.00
01/03/2017 07:45,2,0.000,ALERT,211.48,300.57,59.986,1483447503,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,594110.0,594110.0,18534,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447519,1448884.00
01/03/2017 07:45,2,0.000,ALERT,210.80,299.97,59.996,1483447503,"201051344000955","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,609231.0,609231.0,18510,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447521,1448885.00
01/03/2017 07:45,2,0.000,ALERT,210.57,297.87,59.975,1483447503,"274151322000094","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,714916.3,714916.3,18820,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447523,1448886.00
01/03/2017 07:45,2,0.000,ALERT,211.48,300.57,59.986,1483447503,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,617020.4,617020.4,18466,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447524,1448887.00
01/03/2017 07:45,2,0.000,ALERT,211.03,300.27,59.991,1483447503,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,606089.8,606089.8,18558,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447526,1448888.00
01/03/2017 07:45,2,0.000,ALERT,211.25,299.67,59.954,1483447503,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,607383.0,607383.0,18574,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447528,1448889.00
01/03/2017 07:45,2,0.000,ALERT,211.25,299.07,59.991,1483447503,"201051344000417","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,592638.1,592638.1,18675,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447530,1448890.00
01/03/2017 07:45,2,0.000,ALERT,210.35,298.77,59.986,1483447503,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,859238.0,859238.0,18239,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447532,1448891.00
01/03/2017 07:45,2,0.000,ALERT,210.57,297.87,59.959,1483447503,"274151322000076","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,917270.0,917270.0,18302,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447534,1448892.00
01/03/2017 07:45,2,0.000,ALERT,211.25,300.87,59.991,1483447503,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,600278.6,600278.6,18538,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447536,1448893.00
01/03/2017 07:45,2,0.000,ALERT,210.12,299.67,59.970,1483447503,"274151322000095","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,908217.6,908217.6,18336,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447537,1448894.00
01/03/2017 07:45,2,0.000,ALERT,211.03,299.67,59.991,1483447503,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,564465.1,564465.1,18589,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447539,1448895.00
01/03/2017 07:45,2,0.000,ALERT,210.80,299.07,59.959,1483447503,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,607623.6,607623.6,18588,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447541,1448896.00
01/03/2017 07:45,2,0.000,ALERT,211.03,299.97,59.981,1483447503,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,608493.0,608493.0,18456,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447543,1448897.00
01/03/2017 07:45,2,0.000,ALERT,211.93,299.97,59.975,1483447503,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,608196.9,608196.9,18382,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447545,1448898.00
01/03/2017 07:45,2,0.000,ALERT,211.70,300.27,59.986,1483447503,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,606390.7,606390.7,18512,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447546,1448899.00
01/03/2017 07:45,2,0.000,ALERT,211.25,299.67,59.981,1483447503,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,603496.4,603496.4,18512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447548,1448900.00
01/03/2017 07:45,2,0.000,ALERT,211.25,299.67,59.975,1483447503,"201051344001145","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,609262.6,609262.6,18364,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447550,1448901.00
01/03/2017 07:45,2,0.000,ALERT,211.25,299.07,59.981,1483447503,"201051344000651","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,602127.2,602127.2,18550,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447552,1448902.00
01/03/2017 07:45,2,0.000,ALERT,209.90,298.17,59.970,1483447503,"274151322000088","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,825302.6,825302.6,18354,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447554,1448903.00
01/03/2017 07:45,2,0.000,ALERT,210.57,297.57,59.970,1483447503,"274151322000068","219011344069620",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,715891.1,715891.1,18749,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447555,1448904.00
01/03/2017 07:45,2,0.000,ALERT,210.57,299.67,59.986,1483447503,"201051344001135","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,597853.7,597853.7,18571,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447557,1448905.00
01/03/2017 07:45,2,0.000,ALERT,211.03,300.87,59.954,1483447503,"201051344000594","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,612712.9,612712.9,18488,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447559,1448906.00
01/03/2017 07:45,2,0.000,ALERT,211.03,299.37,59.954,1483447503,"201051344001203","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,606027.6,606027.6,18585,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483447561,1448907.00
01/03/2017 07:45,2,0.000,ALERT,210.12,299.07,59.981,1483447503,"274151322000054","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,841527.2,841527.2,18438,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447562,1448908.00
01/03/2017 07:45,2,0.000,ALERT,211.48,299.67,59.981,1483447503,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,599173.6,599173.6,18570,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447564,1448909.00
01/03/2017 07:45,2,0.000,ALERT,211.03,299.67,59.954,1483447503,"201051344001093","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,602860.4,602860.4,18508,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447566,1448910.00
01/03/2017 07:45,2,0.000,ALERT,211.25,300.27,59.981,1483447503,"201051344000900","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,617188.3,617188.3,18309,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447568,1448911.00
01/03/2017 07:45,2,0.000,ALERT,211.48,299.07,59.965,1483447503,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,606079.2,606079.2,18297,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447570,1448912.00
01/03/2017 07:45,2,0.000,ALERT,211.48,300.87,59.986,1483447503,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,618360.4,618360.4,18234,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447572,1448913.00
01/03/2017 07:45,2,0.000,ALERT,211.48,300.27,59.981,1483447503,"201051344000983","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,609415.3,609415.3,18459,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447573,1448914.00
01/03/2017 07:45,2,0.000,ALERT,211.48,299.97,59.975,1483447503,"201051344001158","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599955.0,599955.0,18519,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447575,1448915.00
01/03/2017 07:45,2,0.000,ALERT,211.93,301.17,59.981,1483447503,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,609281.4,609281.4,18344,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447577,1448916.00
01/03/2017 07:45,2,0.000,ALERT,210.57,298.47,59.975,1483447503,"274151322000087","219011344069620",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,813295.1,813295.1,18588,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483447579,1448917.00
01/03/2017 08:00,2,0.000,ALERT,211.93,299.97,59.981,1483448403,"201051344000645","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,608339.2,608339.2,18321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448405,1448918.00
01/03/2017 08:00,2,0.000,ALERT,210.57,297.87,59.954,1483448403,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,840302.9,840302.9,18444,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448407,1448919.00
01/03/2017 08:00,2,0.000,ALERT,212.16,300.27,59.965,1483448403,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,598942.6,598942.6,18554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448409,1448920.00
01/03/2017 08:00,2,0.000,ALERT,211.48,300.27,59.954,1483448403,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,601881.1,601881.1,18544,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448411,1448921.00
01/03/2017 08:00,2,0.000,ALERT,210.57,299.37,59.965,1483448403,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,598787.0,598787.0,18519,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448413,1448922.00
01/03/2017 08:00,2,0.000,ALERT,210.35,297.87,59.959,1483448403,"274151322000052","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,867787.0,867787.0,18202,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448414,1448923.00
01/03/2017 08:00,2,0.000,ALERT,211.25,299.97,59.938,1483448403,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,609442.2,609442.2,18576,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448416,1448924.00
01/03/2017 08:00,2,0.000,ALERT,210.80,299.97,59.965,1483448403,"201051344001230","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,602010.8,602010.8,18429,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448418,1448925.00
01/03/2017 08:00,2,0.000,ALERT,211.48,300.57,59.996,1483448403,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,594110.0,594110.0,18536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448420,1448926.00
01/03/2017 08:00,2,0.000,ALERT,210.57,299.97,59.954,1483448403,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,609231.0,609231.0,18512,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448422,1448927.00
01/03/2017 08:00,2,0.000,ALERT,210.12,296.96,59.928,1483448403,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,714916.3,714916.3,18822,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448423,1448928.00
01/03/2017 08:00,2,0.000,ALERT,211.25,300.57,59.949,1483448403,"201051344000579","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,617020.4,617020.4,18468,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448425,1448929.00
01/03/2017 08:00,2,0.000,ALERT,210.80,300.27,59.944,1483448403,"201051344000890","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,606089.8,606089.8,18560,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448427,1448930.00
01/03/2017 08:00,2,0.000,ALERT,211.25,299.97,59.944,1483448403,"201051344000438","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,607383.0,607383.0,18576,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448429,1448931.00
01/03/2017 08:00,2,0.000,ALERT,211.48,299.67,59.938,1483448403,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,592638.1,592638.1,18677,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448431,1448932.00
01/03/2017 08:00,2,0.000,ALERT,210.12,297.57,59.922,1483448403,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,859238.0,859238.0,18241,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448432,1448933.00
01/03/2017 08:00,2,0.000,ALERT,211.03,297.87,59.933,1483448403,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,917270.0,917270.0,18304,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448434,1448934.00
01/03/2017 08:00,2,0.000,ALERT,211.25,300.87,59.944,1483448403,"201051344000868","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,600278.6,600278.6,18540,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448436,1448935.00
01/03/2017 08:00,2,0.000,ALERT,210.35,299.07,59.938,1483448403,"274151322000095","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,908217.6,908217.6,18338,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448438,1448936.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.67,59.901,1483448403,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,564465.1,564465.1,18591,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448440,1448937.00
01/03/2017 08:00,2,0.000,ALERT,210.35,298.47,59.975,1483448403,"201051344001025","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,607623.6,607623.6,18590,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448441,1448938.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.67,59.933,1483448403,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,608493.0,608493.0,18458,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448443,1448939.00
01/03/2017 08:00,2,0.000,ALERT,211.93,300.27,59.965,1483448403,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,608196.9,608196.9,18384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448445,1448940.00
01/03/2017 08:00,2,0.000,ALERT,211.48,299.97,59.944,1483448403,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,606390.7,606390.7,18514,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448447,1448941.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1483448403,"201051344000917","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,603496.4,603496.4,18514,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448449,1448942.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.97,59.928,1483448403,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,609262.6,609262.6,18366,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448451,1448943.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.07,59.922,1483448403,"201051344000651","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,602127.2,602127.2,18552,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448452,1448944.00
01/03/2017 08:00,2,0.000,ALERT,209.90,297.87,59.928,1483448403,"274151322000088","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,825302.6,825302.6,18356,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448454,1448945.00
01/03/2017 08:00,2,0.000,ALERT,210.80,296.96,59.922,1483448403,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,715891.1,715891.1,18751,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448456,1448946.00
01/03/2017 08:00,2,0.000,ALERT,210.57,299.37,59.933,1483448403,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,597853.7,597853.7,18573,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448458,1448947.00
01/03/2017 08:00,2,0.000,ALERT,210.80,300.87,59.933,1483448403,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,612712.9,612712.9,18490,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448459,1448948.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.37,59.896,1483448403,"201051344001203","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,606027.6,606027.6,18587,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448461,1448949.00
01/03/2017 08:00,2,0.000,ALERT,209.90,297.87,59.922,1483448403,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,841527.2,841527.2,18440,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448463,1448950.00
01/03/2017 08:00,2,0.000,ALERT,211.48,299.67,59.938,1483448403,"201051344000867","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,599173.6,599173.6,18572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448465,1448951.00
01/03/2017 08:00,2,0.000,ALERT,211.03,299.67,59.928,1483448403,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,602860.4,602860.4,18510,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448467,1448952.00
01/03/2017 08:00,2,0.000,ALERT,211.03,300.27,59.975,1483448403,"201051344000900","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,617188.3,617188.3,18311,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448469,1448953.00
01/03/2017 08:00,2,0.000,ALERT,211.48,299.37,59.981,1483448403,"201051344000648","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,606079.2,606079.2,18299,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448470,1448954.00
01/03/2017 08:00,2,0.000,ALERT,211.25,300.87,59.928,1483448403,"201051344000569","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,618360.4,618360.4,18236,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448472,1448955.00
01/03/2017 08:00,2,0.000,ALERT,211.25,299.97,59.933,1483448403,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,609415.3,609415.3,18461,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448474,1448956.00
01/03/2017 08:00,2,0.000,ALERT,211.48,299.97,59.928,1483448403,"201051344001158","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,599955.0,599955.0,18521,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448476,1448957.00
01/03/2017 08:00,2,0.000,ALERT,211.93,300.57,59.875,1483448403,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,609281.4,609281.4,18346,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483448477,1448958.00
01/03/2017 08:00,2,0.000,ALERT,209.90,296.06,59.880,1483448403,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,813295.1,813295.1,18590,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483448479,1448959.00
01/03/2017 08:15,2,0.000,ALERT,211.48,298.77,59.975,1483449303,"201051344000645","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,608339.2,608339.2,18323,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449305,1448960.00
01/03/2017 08:15,2,0.000,ALERT,210.35,297.57,59.975,1483449303,"274151322000085","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,840302.9,840302.9,18446,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449307,1448961.00
01/03/2017 08:15,2,0.000,ALERT,211.70,298.77,59.944,1483449303,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,598942.6,598942.6,18556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449308,1448962.00
01/03/2017 08:15,2,0.000,ALERT,211.03,298.77,59.981,1483449303,"201051344000469","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,601881.1,601881.1,18546,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449310,1448963.00
01/03/2017 08:15,2,0.000,ALERT,210.35,298.47,59.975,1483449303,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,598787.0,598787.0,18521,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449312,1448964.00
01/03/2017 08:15,2,0.000,ALERT,209.90,298.17,59.975,1483449303,"274151322000052","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,867787.0,867787.0,18204,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449314,1448965.00
01/03/2017 08:15,2,0.000,ALERT,210.57,298.47,59.959,1483449303,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,609442.2,609442.2,18578,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449316,1448966.00
01/03/2017 08:15,2,0.000,ALERT,210.35,298.77,59.975,1483449303,"201051344001230","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,602010.8,602010.8,18431,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449318,1448967.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.37,59.970,1483449303,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,594110.0,594110.0,18538,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449320,1448968.00
01/03/2017 08:15,2,0.000,ALERT,210.12,298.77,59.970,1483449303,"201051344000955","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,609231.0,609231.0,18514,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449321,1448969.00
01/03/2017 08:15,2,0.000,ALERT,209.90,296.66,60.002,1483449303,"274151322000094","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,714916.3,714916.3,18824,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449323,1448970.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.67,59.965,1483449303,"201051344000579","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,617020.4,617020.4,18470,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449325,1448971.00
01/03/2017 08:15,2,0.000,ALERT,210.35,298.77,59.975,1483449303,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,606089.8,606089.8,18562,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449327,1448972.00
01/03/2017 08:15,2,0.000,ALERT,210.57,298.47,59.965,1483449303,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,607383.0,607383.0,18578,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449329,1448973.00
01/03/2017 08:15,2,0.000,ALERT,210.80,297.87,59.959,1483449303,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,592638.1,592638.1,18679,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449330,1448974.00
01/03/2017 08:15,2,0.000,ALERT,210.35,297.57,59.965,1483449303,"274151322000083","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,859238.0,859238.0,18243,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449332,1448975.00
01/03/2017 08:15,2,0.000,ALERT,210.80,296.96,59.938,1483449303,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,917270.0,917270.0,18306,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449334,1448976.00
01/03/2017 08:15,2,0.000,ALERT,210.80,299.37,59.970,1483449303,"201051344000868","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,600278.6,600278.6,18542,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449336,1448977.00
01/03/2017 08:15,2,0.000,ALERT,210.12,298.17,59.928,1483449303,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,908217.6,908217.6,18340,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449337,1448978.00
01/03/2017 08:15,2,0.000,ALERT,210.80,298.77,59.949,1483449303,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,564465.1,564465.1,18593,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449339,1448979.00
01/03/2017 08:15,2,0.000,ALERT,210.80,298.47,59.959,1483449303,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,607623.6,607623.6,18592,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449341,1448980.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.07,59.959,1483449303,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,608493.0,608493.0,18460,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449343,1448981.00
01/03/2017 08:15,2,0.000,ALERT,211.48,298.77,59.965,1483449303,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,608196.9,608196.9,18386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449345,1448982.00
01/03/2017 08:15,2,0.000,ALERT,211.25,299.37,59.970,1483449303,"201051344000685","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,606390.7,606390.7,18516,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449347,1448983.00
01/03/2017 08:15,2,0.000,ALERT,211.25,298.77,59.954,1483449303,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,603496.4,603496.4,18516,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449348,1448984.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.07,59.965,1483449303,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,609262.6,609262.6,18368,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449350,1448985.00
01/03/2017 08:15,2,0.000,ALERT,211.03,298.47,59.970,1483449303,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,602127.2,602127.2,18554,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449352,1448986.00
01/03/2017 08:15,2,0.000,ALERT,209.67,297.26,59.949,1483449303,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,825302.6,825302.6,18358,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449354,1448987.00
01/03/2017 08:15,2,0.000,ALERT,210.80,296.36,59.954,1483449303,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,715891.1,715891.1,18753,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449356,1448988.00
01/03/2017 08:15,2,0.000,ALERT,210.35,298.47,59.996,1483449303,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,597853.7,597853.7,18575,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449357,1448989.00
01/03/2017 08:15,2,0.000,ALERT,210.80,299.37,59.986,1483449303,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,612712.9,612712.9,18492,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449359,1448990.00
01/03/2017 08:15,2,0.000,ALERT,211.03,298.77,59.975,1483449303,"201051344001203","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,606027.6,606027.6,18589,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449361,1448991.00
01/03/2017 08:15,2,0.000,ALERT,210.12,298.17,59.938,1483449303,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,841527.2,841527.2,18442,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449363,1448992.00
01/03/2017 08:15,2,0.000,ALERT,211.25,298.47,59.965,1483449303,"201051344000867","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,599173.6,599173.6,18574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449365,1448993.00
01/03/2017 08:15,2,0.000,ALERT,211.03,298.77,59.970,1483449303,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,602860.4,602860.4,18512,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449366,1448994.00
01/03/2017 08:15,2,0.000,ALERT,210.80,299.37,59.970,1483449303,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,617188.3,617188.3,18313,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449368,1448995.00
01/03/2017 08:15,2,0.000,ALERT,211.25,298.77,59.970,1483449303,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,606079.2,606079.2,18301,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449370,1448996.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.97,59.996,1483449303,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,618360.4,618360.4,18238,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449372,1448997.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.67,59.970,1483449303,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,609415.3,609415.3,18463,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449374,1448998.00
01/03/2017 08:15,2,0.000,ALERT,211.03,299.37,59.970,1483449303,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,599955.0,599955.0,18523,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449376,1448999.00
01/03/2017 08:15,2,0.000,ALERT,211.70,299.97,60.002,1483449303,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,609281.4,609281.4,18348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483449377,1449000.00
01/03/2017 08:15,2,0.000,ALERT,210.35,296.06,59.970,1483449303,"274151322000087","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,813295.1,813295.1,18592,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483449379,1449001.00
01/03/2017 08:30,2,0.000,ALERT,211.70,299.37,59.975,1483450203,"201051344000645","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,608339.2,608339.2,18325,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450205,1449002.00
01/03/2017 08:30,2,0.000,ALERT,210.57,297.57,60.002,1483450203,"274151322000085","219011344069620",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,840302.9,840302.9,18448,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450207,1449003.00
01/03/2017 08:30,2,0.000,ALERT,211.93,299.37,59.975,1483450203,"201051344000633","219011344069620",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,598942.6,598942.6,18558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450209,1449004.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.37,59.981,1483450203,"201051344000469","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,601881.1,601881.1,18548,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450211,1449005.00
01/03/2017 08:30,2,0.000,ALERT,210.80,299.67,59.981,1483450203,"201051344000646","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,598787.0,598787.0,18523,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450212,1449006.00
01/03/2017 08:30,2,0.000,ALERT,210.12,296.96,59.986,1483450203,"274151322000052","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,867787.0,867787.0,18206,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450214,1449007.00
01/03/2017 08:30,2,0.000,ALERT,210.80,299.37,59.975,1483450203,"201051344000585","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,609442.2,609442.2,18580,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450216,1449008.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.97,59.981,1483450203,"201051344001230","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,602010.8,602010.8,18433,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450218,1449009.00
01/03/2017 08:30,2,0.000,ALERT,211.48,300.27,59.975,1483450203,"201051344000582","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,594110.0,594110.0,18540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450219,1449010.00
01/03/2017 08:30,2,0.000,ALERT,210.57,299.67,59.981,1483450203,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,609231.0,609231.0,18516,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450221,1449011.00
01/03/2017 08:30,2,0.000,ALERT,210.35,296.96,59.981,1483450203,"274151322000094","219011344069620",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,714916.3,714916.3,18826,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450223,1449012.00
01/03/2017 08:30,2,0.000,ALERT,211.48,300.27,59.975,1483450203,"201051344000579","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,617020.4,617020.4,18472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450225,1449013.00
01/03/2017 08:30,2,0.000,ALERT,210.80,299.97,60.034,1483450203,"201051344000890","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,606089.8,606089.8,18564,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450227,1449014.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.67,59.981,1483450203,"201051344000438","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,607383.0,607383.0,18580,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450228,1449015.00
01/03/2017 08:30,2,0.000,ALERT,211.03,298.77,59.986,1483450203,"201051344000417","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,592638.1,592638.1,18681,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450230,1449016.00
01/03/2017 08:30,2,0.000,ALERT,210.35,297.57,59.991,1483450203,"274151322000083","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,859238.0,859238.0,18245,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450233,1449017.00
01/03/2017 08:30,2,0.000,ALERT,211.25,297.57,60.007,1483450203,"274151322000076","219011344069620",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,917270.0,917270.0,18308,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450234,1449018.00
01/03/2017 08:30,2,0.000,ALERT,211.25,300.27,60.007,1483450203,"201051344000868","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,600278.6,600278.6,18544,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450236,1449019.00
01/03/2017 08:30,2,0.000,ALERT,210.35,298.17,59.991,1483450203,"274151322000095","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,908217.6,908217.6,18342,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450238,1449020.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.37,60.007,1483450203,"201051344000988","219011344069620",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,564465.1,564465.1,18595,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450240,1449021.00
01/03/2017 08:30,2,0.000,ALERT,210.80,298.77,59.996,1483450203,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,607623.6,607623.6,18594,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450242,1449022.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.37,59.991,1483450203,"201051344000458","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,608493.0,608493.0,18462,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450243,1449023.00
