ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 08:30,2,0.000,ALERT,211.70,299.37,60.002,1483450203,"201051344000853","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,608196.9,608196.9,18388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450245,1449024.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.37,60.018,1483450203,"201051344000685","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,606390.7,606390.7,18518,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450247,1449025.00
01/03/2017 08:30,2,0.000,ALERT,211.03,298.77,59.991,1483450203,"201051344000917","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,603496.4,603496.4,18518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450249,1449026.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.37,59.970,1483450203,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,609262.6,609262.6,18370,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450251,1449027.00
01/03/2017 08:30,2,0.000,ALERT,211.03,298.77,59.996,1483450203,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,602127.2,602127.2,18556,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450252,1449028.00
01/03/2017 08:30,2,0.000,ALERT,209.90,297.26,59.996,1483450203,"274151322000088","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,825302.6,825302.6,18360,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450254,1449029.00
01/03/2017 08:30,2,0.000,ALERT,211.03,296.66,60.002,1483450203,"274151322000068","219011344069620",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,715891.1,715891.1,18755,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450256,1449030.00
01/03/2017 08:30,2,0.000,ALERT,210.80,299.37,59.991,1483450203,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,597853.7,597853.7,18577,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450258,1449031.00
01/03/2017 08:30,2,0.000,ALERT,211.03,300.57,60.034,1483450203,"201051344000594","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,612712.9,612712.9,18494,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450260,1449032.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.07,59.965,1483450203,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,606027.6,606027.6,18591,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450261,1449033.00
01/03/2017 08:30,2,0.000,ALERT,210.12,297.87,59.996,1483450203,"274151322000054","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,841527.2,841527.2,18444,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450263,1449034.00
01/03/2017 08:30,2,0.000,ALERT,211.25,298.77,60.002,1483450203,"201051344000867","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,599173.6,599173.6,18576,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450265,1449035.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.37,60.007,1483450203,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,602860.4,602860.4,18514,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450267,1449036.00
01/03/2017 08:30,2,0.000,ALERT,211.03,299.37,59.996,1483450203,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,617188.3,617188.3,18315,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450269,1449037.00
01/03/2017 08:30,2,0.000,ALERT,211.48,299.07,60.018,1483450203,"201051344000648","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,606079.2,606079.2,18303,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450270,1449038.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.97,59.996,1483450203,"201051344000569","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,618360.4,618360.4,18240,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450272,1449039.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.67,59.996,1483450203,"201051344000983","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,609415.3,609415.3,18465,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450274,1449040.00
01/03/2017 08:30,2,0.000,ALERT,211.25,299.07,60.002,1483450203,"201051344001158","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,599955.0,599955.0,18525,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450276,1449041.00
01/03/2017 08:30,2,0.000,ALERT,211.70,299.97,59.996,1483450203,"201051344000576","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,609281.4,609281.4,18350,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483450278,1449042.00
01/03/2017 08:30,2,0.000,ALERT,210.35,296.36,59.981,1483450203,"274151322000087","219011344069620",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,813295.1,813295.1,18594,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483450280,1449043.00
01/03/2017 08:45,2,0.000,ALERT,211.93,299.67,59.954,1483451103,"201051344000645","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,608339.2,608339.2,18327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451105,1449044.00
01/03/2017 08:45,2,0.000,ALERT,210.80,298.17,59.996,1483451103,"274151322000085","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,840302.9,840302.9,18450,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451107,1449045.00
01/03/2017 08:45,2,0.000,ALERT,212.38,299.67,59.981,1483451103,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,598942.6,598942.6,18560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451109,1449046.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.67,59.965,1483451103,"201051344000469","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,601881.1,601881.1,18550,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451110,1449047.00
01/03/2017 08:45,2,0.000,ALERT,211.25,300.27,59.970,1483451103,"201051344000646","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,598787.0,598787.0,18525,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451112,1449048.00
01/03/2017 08:45,2,0.000,ALERT,210.35,298.47,59.965,1483451103,"274151322000052","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,867787.0,867787.0,18208,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451114,1449049.00
01/03/2017 08:45,2,0.000,ALERT,211.48,300.27,59.917,1483451103,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,609442.2,609442.2,18582,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451116,1449050.00
01/03/2017 08:45,2,0.000,ALERT,211.70,300.87,59.965,1483451103,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,602010.8,602010.8,18435,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451117,1449051.00
01/03/2017 08:45,2,0.000,ALERT,212.16,301.17,59.975,1483451103,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,594110.0,594110.0,18542,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451119,1449052.00
01/03/2017 08:45,2,0.000,ALERT,211.25,300.27,59.959,1483451103,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,609231.0,609231.0,18518,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451121,1449053.00
01/03/2017 08:45,2,0.000,ALERT,210.80,297.87,59.938,1483451103,"274151322000094","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,714916.3,714916.3,18828,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451123,1449054.00
01/03/2017 08:45,2,0.000,ALERT,211.48,299.97,59.970,1483451103,"201051344000579","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,617020.4,617020.4,18474,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451125,1449055.00
01/03/2017 08:45,2,0.000,ALERT,211.48,300.57,59.970,1483451103,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,606089.8,606089.8,18566,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451126,1449056.00
01/03/2017 08:45,2,0.000,ALERT,211.70,300.27,59.975,1483451103,"201051344000438","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,607383.0,607383.0,18582,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451128,1449057.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.97,59.949,1483451103,"201051344000417","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,592638.1,592638.1,18683,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451130,1449058.00
01/03/2017 08:45,2,0.000,ALERT,210.57,298.47,59.944,1483451103,"274151322000083","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,859238.0,859238.0,18247,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451132,1449059.00
01/03/2017 08:45,2,0.000,ALERT,211.48,298.47,59.970,1483451103,"274151322000076","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,917270.0,917270.0,18310,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451134,1449060.00
01/03/2017 08:45,2,0.000,ALERT,211.25,300.27,59.991,1483451103,"201051344000868","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,600278.6,600278.6,18546,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451136,1449061.00
01/03/2017 08:45,2,0.000,ALERT,210.80,299.67,59.975,1483451103,"274151322000095","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,908217.6,908217.6,18344,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451137,1449062.00
01/03/2017 08:45,2,0.000,ALERT,211.48,299.37,59.975,1483451103,"201051344000988","219011344069620",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,564465.1,564465.1,18597,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451139,1449063.00
01/03/2017 08:45,2,0.000,ALERT,211.25,299.67,59.975,1483451103,"201051344001025","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,607623.6,607623.6,18596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451141,1449064.00
01/03/2017 08:45,2,0.000,ALERT,211.48,299.97,59.981,1483451103,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,608493.0,608493.0,18464,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451143,1449065.00
01/03/2017 08:45,2,0.000,ALERT,212.16,299.97,59.981,1483451103,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,608196.9,608196.9,18390,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451145,1449066.00
01/03/2017 08:45,2,0.000,ALERT,211.70,300.27,59.954,1483451103,"201051344000685","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,606390.7,606390.7,18520,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451146,1449067.00
01/03/2017 08:45,2,0.000,ALERT,211.93,299.97,59.981,1483451103,"201051344000917","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,603496.4,603496.4,18520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451148,1449068.00
01/03/2017 08:45,2,0.000,ALERT,211.93,300.57,59.991,1483451103,"201051344001145","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,609262.6,609262.6,18372,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451150,1449069.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.37,59.996,1483451103,"201051344000651","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,602127.2,602127.2,18558,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451152,1449070.00
01/03/2017 08:45,2,0.000,ALERT,210.35,298.47,59.986,1483451103,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,825302.6,825302.6,18362,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451154,1449071.00
01/03/2017 08:45,2,0.000,ALERT,211.25,297.26,60.002,1483451103,"274151322000068","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,715891.1,715891.1,18757,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451155,1449072.00
01/03/2017 08:45,2,0.000,ALERT,211.25,299.97,59.965,1483451103,"201051344001135","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,597853.7,597853.7,18579,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451157,1449073.00
01/03/2017 08:45,2,0.000,ALERT,211.25,300.57,59.996,1483451103,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,612712.9,612712.9,18496,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451159,1449074.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.97,59.981,1483451103,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,606027.6,606027.6,18593,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451161,1449075.00
01/03/2017 08:45,2,0.000,ALERT,210.57,298.17,59.991,1483451103,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,841527.2,841527.2,18446,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451163,1449076.00
01/03/2017 08:45,2,0.000,ALERT,211.93,299.67,59.991,1483451103,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,599173.6,599173.6,18578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451164,1449077.00
01/03/2017 08:45,2,0.000,ALERT,211.48,300.27,60.018,1483451103,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,602860.4,602860.4,18516,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451166,1449078.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.97,60.018,1483451103,"201051344000900","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,617188.3,617188.3,18317,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451168,1449079.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.37,59.996,1483451103,"201051344000648","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,606079.2,606079.2,18305,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451170,1449080.00
01/03/2017 08:45,2,0.000,ALERT,211.70,300.57,59.959,1483451103,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,618360.4,618360.4,18242,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451172,1449081.00
01/03/2017 08:45,2,0.000,ALERT,211.70,300.27,59.996,1483451103,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,609415.3,609415.3,18467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483451173,1449082.00
01/03/2017 08:45,2,0.000,ALERT,211.70,299.37,59.991,1483451103,"201051344001158","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599955.0,599955.0,18527,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451175,1449083.00
01/03/2017 08:45,2,0.000,ALERT,212.16,300.27,59.996,1483451103,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,609281.4,609281.4,18352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451177,1449084.00
01/03/2017 08:45,2,0.000,ALERT,210.80,297.57,59.986,1483451103,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,813295.1,813295.1,18596,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483451179,1449085.00
01/03/2017 09:00,2,0.000,ALERT,212.38,300.27,59.981,1483452003,"201051344000645","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,608339.2,608339.2,18329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452005,1449086.00
01/03/2017 09:00,2,0.000,ALERT,211.03,298.77,59.975,1483452003,"274151322000085","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,840302.9,840302.9,18452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452007,1449087.00
01/03/2017 09:00,2,0.000,ALERT,212.38,299.97,59.975,1483452003,"201051344000633","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,598942.6,598942.6,18562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452009,1449088.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.57,59.996,1483452003,"201051344000469","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,601881.1,601881.1,18552,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452011,1449089.00
01/03/2017 09:00,2,0.000,ALERT,211.25,299.97,59.975,1483452003,"201051344000646","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,598787.0,598787.0,18527,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452013,1449090.00
01/03/2017 09:00,2,0.000,ALERT,210.80,298.77,59.949,1483452003,"274151322000052","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,867787.0,867787.0,18210,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452014,1449091.00
01/03/2017 09:00,2,0.000,ALERT,211.48,300.27,59.991,1483452003,"201051344000585","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,609442.2,609442.2,18584,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452016,1449092.00
01/03/2017 09:00,2,0.000,ALERT,211.48,300.57,59.970,1483452003,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,602010.8,602010.8,18437,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452018,1449093.00
01/03/2017 09:00,2,0.000,ALERT,211.93,301.17,59.975,1483452003,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,594110.0,594110.0,18544,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452020,1449094.00
01/03/2017 09:00,2,0.000,ALERT,211.25,300.57,59.986,1483452003,"201051344000955","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,609231.0,609231.0,18520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452022,1449095.00
01/03/2017 09:00,2,0.000,ALERT,210.80,297.87,59.959,1483452003,"274151322000094","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,714916.3,714916.3,18830,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452023,1449096.00
01/03/2017 09:00,2,0.000,ALERT,212.16,301.47,60.012,1483452003,"201051344000579","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,617020.4,617020.4,18476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452025,1449097.00
01/03/2017 09:00,2,0.000,ALERT,211.48,300.87,59.981,1483452003,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,606089.8,606089.8,18568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452027,1449098.00
01/03/2017 09:00,2,0.000,ALERT,211.70,299.97,59.981,1483452003,"201051344000438","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,607383.0,607383.0,18584,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452029,1449099.00
01/03/2017 09:00,2,0.000,ALERT,211.70,299.97,59.986,1483452003,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,592638.1,592638.1,18685,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452031,1449100.00
01/03/2017 09:00,2,0.000,ALERT,211.25,299.07,59.975,1483452003,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,859238.0,859238.0,18249,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452032,1449101.00
01/03/2017 09:00,2,0.000,ALERT,211.48,298.77,59.959,1483452003,"274151322000076","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,917270.0,917270.0,18312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452034,1449102.00
01/03/2017 09:00,2,0.000,ALERT,211.93,301.47,59.949,1483452003,"201051344000868","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,600278.6,600278.6,18548,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452036,1449103.00
01/03/2017 09:00,2,0.000,ALERT,211.03,299.67,59.981,1483452003,"274151322000095","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,908217.6,908217.6,18346,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452038,1449104.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.87,60.007,1483452003,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,564465.1,564465.1,18599,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452039,1449105.00
01/03/2017 09:00,2,0.000,ALERT,211.25,299.37,59.981,1483452003,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,607623.6,607623.6,18598,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452041,1449106.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.87,59.981,1483452003,"201051344000458","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,608493.0,608493.0,18466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452043,1449107.00
01/03/2017 09:00,2,0.000,ALERT,212.61,300.87,59.981,1483452003,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,608196.9,608196.9,18392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452045,1449108.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.27,59.986,1483452003,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606390.7,606390.7,18522,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452047,1449109.00
01/03/2017 09:00,2,0.000,ALERT,211.70,299.97,59.996,1483452003,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,603496.4,603496.4,18522,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452048,1449110.00
01/03/2017 09:00,2,0.000,ALERT,211.70,300.27,60.007,1483452003,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,609262.6,609262.6,18374,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452050,1449111.00
01/03/2017 09:00,2,0.000,ALERT,211.48,299.07,59.970,1483452003,"201051344000651","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,602127.2,602127.2,18560,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452052,1449112.00
01/03/2017 09:00,2,0.008,ALERT,210.57,298.17,59.959,1483452003,"274151322000088","219011344069620",26.06,3.30,0,295.46,299.97,0.0,0.0,0.000,825302.6,825302.6,18364,0,0,0,L,1151911521,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1483452054,1449113.00
01/03/2017 09:00,2,0.000,ALERT,211.48,297.57,59.975,1483452003,"274151322000068","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,715891.1,715891.1,18759,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452056,1449114.00
01/03/2017 09:00,2,0.000,ALERT,211.03,300.27,59.970,1483452003,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,597853.7,597853.7,18581,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452057,1449115.00
01/03/2017 09:00,2,0.000,ALERT,211.70,301.17,59.965,1483452003,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,612712.9,612712.9,18498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452059,1449116.00
01/03/2017 09:00,2,0.000,ALERT,211.48,299.97,59.959,1483452003,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,606027.6,606027.6,18595,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452061,1449117.00
01/03/2017 09:00,2,0.000,ALERT,210.57,299.07,59.954,1483452003,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,841527.2,841527.2,18448,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452063,1449118.00
01/03/2017 09:00,2,0.000,ALERT,212.16,299.97,59.917,1483452003,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,599173.6,599173.6,18580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452065,1449119.00
01/03/2017 09:00,2,0.000,ALERT,211.25,299.97,59.938,1483452003,"201051344001093","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,602860.4,602860.4,18518,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452066,1449120.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.57,59.949,1483452003,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,617188.3,617188.3,18319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452068,1449121.00
01/03/2017 09:00,2,0.000,ALERT,211.93,299.67,59.959,1483452003,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,606079.2,606079.2,18307,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452070,1449122.00
01/03/2017 09:00,2,0.000,ALERT,211.93,301.17,59.954,1483452003,"201051344000569","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,618360.4,618360.4,18244,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452072,1449123.00
01/03/2017 09:00,2,0.000,ALERT,212.16,300.57,59.949,1483452003,"201051344000983","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,609415.3,609415.3,18469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452074,1449124.00
01/03/2017 09:00,2,0.000,ALERT,211.93,300.57,59.954,1483452003,"201051344001158","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,599955.0,599955.0,18529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452076,1449125.00
01/03/2017 09:00,2,0.000,ALERT,212.61,301.17,59.954,1483452003,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,609281.4,609281.4,18354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452077,1449126.00
01/03/2017 09:00,2,0.000,ALERT,211.25,297.57,59.954,1483452003,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,813295.1,813295.1,18598,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452079,1449127.00
01/03/2017 09:15,2,0.115,ALERT,212.16,299.97,59.991,1483452904,"201051344000645","219011344069620",17.16,3.00,0,298.47,302.07,2.0,0.0,0.000,608339.2,608339.2,18331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1483452906,1449128.00
01/03/2017 09:15,2,0.000,ALERT,210.57,297.57,59.986,1483452904,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,840302.9,840302.9,18454,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452907,1449129.00
01/03/2017 09:15,2,0.000,ALERT,212.16,299.97,59.996,1483452904,"201051344000633","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,598942.6,598942.6,18564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452909,1449130.00
01/03/2017 09:15,2,0.000,ALERT,211.70,300.27,60.023,1483452904,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,601881.1,601881.1,18554,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452911,1449131.00
01/03/2017 09:15,2,0.125,ALERT,211.03,299.97,59.975,1483452904,"201051344000646","219011344069620",16.00,2.00,0,297.26,301.77,2.0,0.1,0.000,598787.0,598787.0,18529,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1483452913,1449132.00
01/03/2017 09:15,2,0.041,ALERT,210.35,298.47,59.986,1483452904,"274151322000052","219011344069620",30.10,3.00,0,295.16,300.57,0.0,0.0,0.000,867787.0,867787.0,18212,0,0,0,L,1151911521,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483452915,1449133.00
01/03/2017 09:15,2,0.000,ALERT,211.70,300.57,59.986,1483452904,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,609442.2,609442.2,18586,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452916,1449134.00
01/03/2017 09:15,2,0.000,ALERT,211.25,300.57,59.991,1483452904,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,602010.8,602010.8,18439,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452918,1449135.00
01/03/2017 09:15,2,0.000,ALERT,211.93,301.17,59.928,1483452904,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,594110.0,594110.0,18546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452920,1449136.00
01/03/2017 09:15,2,0.100,ALERT,211.03,300.27,59.986,1483452904,"201051344000955","219011344069620",20.42,2.00,0,298.17,301.77,2.0,0.1,0.000,609231.0,609231.0,18522,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1483452922,1449137.00
01/03/2017 09:15,2,0.000,ALERT,210.57,296.66,59.970,1483452904,"274151322000094","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,714916.3,714916.3,18832,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452924,1449138.00
01/03/2017 09:15,2,0.174,ALERT,211.70,300.57,60.007,1483452904,"201051344000579","219011344069620",20.02,2.50,0,299.07,303.28,3.5,1.5,0.000,617020.5,617020.5,18478,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1483452925,1449139.00
01/03/2017 09:15,2,0.000,ALERT,211.25,300.57,59.981,1483452904,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,606089.8,606089.8,18570,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452927,1449140.00
01/03/2017 09:15,2,0.000,ALERT,211.48,299.97,59.975,1483452904,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,607383.0,607383.0,18586,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452929,1449141.00
01/03/2017 09:15,2,0.000,ALERT,211.48,299.37,59.981,1483452904,"201051344000417","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,592638.1,592638.1,18687,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452931,1449142.00
01/03/2017 09:15,2,0.020,ALERT,210.57,297.87,59.991,1483452904,"274151322000083","219011344069620",28.75,3.00,0,296.06,300.57,0.0,0.0,0.000,859238.0,859238.0,18251,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1483452933,1449143.00
01/03/2017 09:15,2,0.000,ALERT,211.25,297.87,59.970,1483452904,"274151322000076","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,917270.0,917270.0,18314,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452935,1449144.00
01/03/2017 09:15,2,0.000,ALERT,211.70,300.57,59.975,1483452904,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,600278.6,600278.6,18550,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452937,1449145.00
01/03/2017 09:15,2,0.000,ALERT,210.57,298.77,60.012,1483452904,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,908217.6,908217.6,18348,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452938,1449146.00
01/03/2017 09:15,2,0.000,ALERT,211.70,299.97,59.986,1483452904,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,564465.1,564465.1,18601,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452940,1449147.00
01/03/2017 09:15,2,0.000,ALERT,211.03,299.07,59.986,1483452904,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,607623.6,607623.6,18600,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452942,1449148.00
01/03/2017 09:15,2,0.146,ALERT,211.70,300.27,59.991,1483452904,"201051344000458","219011344069620",18.37,3.70,0,298.77,303.28,2.7,0.7,0.000,608493.0,608493.0,18468,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1483452944,1449149.00
01/03/2017 09:15,2,0.133,ALERT,212.16,300.27,59.986,1483452904,"201051344000853","219011344069620",19.06,2.50,0,298.47,302.68,2.6,0.6,0.000,608196.9,608196.9,18394,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1483452946,1449150.00
01/03/2017 09:15,2,0.000,ALERT,211.70,299.97,59.991,1483452904,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,606390.7,606390.7,18524,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483452948,1449151.00
01/03/2017 09:15,2,0.000,ALERT,211.70,299.97,60.002,1483452904,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,603496.4,603496.4,18524,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452949,1449152.00
01/03/2017 09:15,2,0.000,ALERT,211.70,300.27,59.996,1483452904,"201051344001145","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,609262.6,609262.6,18376,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452951,1449153.00
01/03/2017 09:15,2,0.094,ALERT,211.48,299.37,60.007,1483452904,"201051344000651","219011344069620",20.26,1.00,0,297.57,301.17,2.0,0.0,0.000,602127.2,602127.2,18562,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1483452953,1449154.00
01/03/2017 09:15,2,0.039,ALERT,210.35,297.57,60.007,1483452904,"274151322000088","219011344069620",15.90,3.30,0,295.16,299.97,0.6,0.0,0.000,825302.6,825302.6,18366,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1483452955,1449155.00
01/03/2017 09:15,2,0.006,ALERT,211.48,297.57,59.991,1483452904,"274151322000068","219011344069620",41.13,3.70,0,295.46,391.94,0.0,0.0,0.000,715891.1,715891.1,18761,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483452957,1449156.00
01/03/2017 09:15,2,0.000,ALERT,210.80,299.97,59.986,1483452904,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,597853.7,597853.7,18583,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452958,1449157.00
01/03/2017 09:15,2,0.000,ALERT,211.25,300.57,59.981,1483452904,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,612712.9,612712.9,18500,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452960,1449158.00
01/03/2017 09:15,2,0.000,ALERT,211.48,299.67,59.996,1483452904,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,606027.6,606027.6,18597,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452962,1449159.00
01/03/2017 09:15,2,0.000,ALERT,210.35,298.17,59.954,1483452904,"274151322000054","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,841527.2,841527.2,18450,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452964,1449160.00
01/03/2017 09:15,2,0.000,ALERT,212.16,299.67,59.991,1483452904,"201051344000867","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,599173.6,599173.6,18582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452966,1449161.00
01/03/2017 09:15,2,0.000,ALERT,211.25,299.97,60.034,1483452904,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,602860.4,602860.4,18520,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452967,1449162.00
01/03/2017 09:15,2,0.080,ALERT,211.70,300.27,59.996,1483452904,"201051344000900","219011344069620",19.70,2.50,0,298.17,302.07,1.6,0.0,0.000,617188.3,617188.3,18321,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1483452969,1449163.00
01/03/2017 09:15,2,0.152,ALERT,211.93,299.37,59.986,1483452904,"201051344000648","219011344069620",19.12,1.50,0,297.57,302.07,3.0,0.9,0.000,606079.3,606079.3,18309,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1483452971,1449164.00
01/03/2017 09:15,2,0.148,ALERT,211.93,300.57,59.981,1483452904,"201051344000569","219011344069620",20.00,3.00,0,299.37,303.28,3.0,1.0,0.000,618360.5,618360.5,18246,0,0,0,L,1122011218,0,120.42,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1483452973,1449165.00
01/03/2017 09:15,2,0.135,ALERT,211.93,300.27,59.991,1483452904,"201051344000983","219011344069620",20.22,3.00,0,298.77,302.68,2.8,0.8,0.000,609415.3,609415.3,18471,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1483452975,1449166.00
01/03/2017 09:15,2,0.129,ALERT,211.93,299.97,59.991,1483452904,"201051344001158","219011344069620",19.84,1.50,0,298.17,302.07,2.6,0.6,0.000,599955.1,599955.1,18531,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1483452977,1449167.00
01/03/2017 09:15,2,0.156,ALERT,212.38,300.27,59.938,1483452904,"201051344000576","219011344069620",19.58,2.50,0,298.77,302.68,3.1,1.1,0.000,609281.5,609281.5,18356,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1483452978,1449168.00
