ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 09:15,2,0.000,ALERT,211.03,296.66,59.986,1483452904,"274151322000087","219011344069620",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,813295.1,813295.1,18600,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483452980,1449169.00
01/03/2017 09:30,2,0.166,ACTIVE,212.38,300.57,60.002,1483453803,"201051344000645","219011344069620",20.89,3.30,0,297.57,301.77,3.5,1.5,0.000,608339.4,608339.4,18333,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453804,1449170.00
01/03/2017 09:30,2,0.000,ALERT,211.03,297.26,59.975,1483453803,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,840302.9,840302.9,18456,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453806,1449171.00
01/03/2017 09:30,2,0.078,ALERT,212.61,299.97,60.002,1483453803,"201051344000633","219011344069620",31.71,2.00,0,296.36,301.47,2.5,0.5,0.000,598942.6,598942.6,18566,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1483453807,1449172.00
01/03/2017 09:30,2,0.211,ALERT,212.16,300.27,60.007,1483453803,"201051344000469","219011344069620",18.61,2.00,0,296.66,301.77,4.0,1.9,0.000,601881.4,601881.4,18556,0,0,0,L,1122011218,0,120.42,122.23,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453809,1449173.00
01/03/2017 09:30,2,0.174,ACTIVE,211.03,299.97,60.007,1483453803,"201051344000646","219011344069620",18.91,2.50,0,297.26,301.47,3.4,1.3,0.000,598787.2,598787.2,18531,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453810,1449174.00
01/03/2017 09:30,2,0.080,ALERT,210.57,298.47,60.002,1483453803,"274151322000052","219011344069620",18.94,3.30,0,295.16,299.97,1.5,0.0,0.000,867787.0,867787.0,18214,0,0,0,L,1151911521,0,120.42,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1483453812,1449175.00
01/03/2017 09:30,2,0.000,ALERT,211.48,300.27,60.002,1483453803,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,609442.2,609442.2,18588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453814,1449176.00
01/03/2017 09:30,2,0.000,ALERT,211.25,300.27,60.007,1483453803,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,602010.8,602010.8,18441,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453816,1449177.00
01/03/2017 09:30,2,0.000,ALERT,211.93,301.17,59.970,1483453803,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,594110.0,594110.0,18548,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453817,1449178.00
01/03/2017 09:30,2,0.164,ALERT,211.25,300.57,59.996,1483453803,"201051344000955","219011344069620",17.55,3.00,0,297.87,301.47,2.9,0.9,0.000,609231.1,609231.1,18524,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483453819,1449179.00
01/03/2017 09:30,2,0.000,ALERT,210.80,296.66,59.991,1483453803,"274151322000094","219011344069620",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,714916.3,714916.3,18834,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453821,1449180.00
01/03/2017 09:30,2,0.199,ACTIVE,212.16,330.63,60.002,1483453803,"201051344000579","219011344069620",26.10,3.30,0,298.77,336.04,5.3,3.2,0.000,617021.0,617021.0,18480,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453822,1449181.00
01/03/2017 09:30,2,0.000,ALERT,211.03,300.27,60.018,1483453803,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,606089.8,606089.8,18572,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453824,1449182.00
01/03/2017 09:30,2,0.000,ALERT,211.48,300.27,60.002,1483453803,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,607383.0,607383.0,18588,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453826,1449183.00
01/03/2017 09:30,2,0.000,ALERT,211.70,299.67,59.996,1483453803,"201051344000417","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,592638.1,592638.1,18689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453827,1449184.00
01/03/2017 09:30,2,0.051,ALERT,210.80,297.87,59.991,1483453803,"274151322000083","219011344069620",15.41,3.00,0,295.76,299.97,0.8,0.0,0.000,859238.0,859238.0,18253,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483453829,1449185.00
01/03/2017 09:30,2,0.000,ALERT,211.48,297.57,59.996,1483453803,"274151322000076","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,917270.0,917270.0,18316,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453831,1449186.00
01/03/2017 09:30,2,0.000,ALERT,211.93,300.87,59.996,1483453803,"201051344000868","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,600278.6,600278.6,18552,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453833,1449187.00
01/03/2017 09:30,2,0.000,ALERT,210.80,298.17,59.986,1483453803,"274151322000095","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,908217.6,908217.6,18350,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453835,1449188.00
01/03/2017 09:30,2,0.107,ALERT,211.93,300.57,59.970,1483453803,"201051344000988","219011344069620",12.62,3.00,0,295.46,301.47,1.4,0.0,0.000,564465.1,564465.1,18603,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1483453836,1449189.00
01/03/2017 09:30,2,0.000,ALERT,211.25,299.67,60.007,1483453803,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,607623.6,607623.6,18602,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453838,1449190.00
01/03/2017 09:30,2,0.174,ACTIVE,211.93,300.57,59.996,1483453803,"201051344000458","219011344069620",23.50,4.00,0,298.17,302.98,4.2,2.1,0.000,608493.3,608493.3,18470,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453839,1449191.00
01/03/2017 09:30,2,0.162,ACTIVE,212.61,320.41,59.996,1483453803,"201051344000853","219011344069620",24.41,3.00,0,298.17,337.84,4.0,2.0,0.000,608197.2,608197.2,18396,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453840,1449192.00
01/03/2017 09:30,2,0.000,ALERT,211.70,300.57,59.986,1483453803,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,606390.7,606390.7,18526,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453842,1449193.00
01/03/2017 09:30,2,0.000,ALERT,211.48,299.37,59.975,1483453803,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,603496.4,603496.4,18526,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453844,1449194.00
01/03/2017 09:30,2,0.000,ALERT,211.70,300.27,59.975,1483453803,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,609262.6,609262.6,18378,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453845,1449195.00
01/03/2017 09:30,2,0.162,ALERT,211.25,299.07,59.970,1483453803,"201051344000651","219011344069620",19.56,2.00,0,297.26,300.87,3.2,1.2,0.000,602127.4,602127.4,18564,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1483453847,1449196.00
01/03/2017 09:30,2,0.049,ACTIVE_NO_POWER,210.12,296.66,59.970,1483453803,"274151322000088","219011344069620",20.73,4.00,0,295.16,299.37,1.0,0.0,0.000,825302.6,825302.6,18368,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453848,1449197.00
01/03/2017 09:30,2,0.006,ALERT,211.25,296.36,59.970,1483453803,"274151322000068","219011344069620",42.22,4.00,0,294.56,403.07,0.0,0.0,0.000,715891.1,715891.1,18763,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,160,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1483453850,1449198.00
01/03/2017 09:30,2,0.000,ALERT,210.80,299.97,59.949,1483453803,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,597853.7,597853.7,18585,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453852,1449199.00
01/03/2017 09:30,2,0.000,ALERT,211.70,300.87,59.975,1483453803,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,612712.9,612712.9,18502,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453854,1449200.00
01/03/2017 09:30,2,0.000,ALERT,211.03,299.07,59.970,1483453803,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,606027.6,606027.6,18599,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483453856,1449201.00
01/03/2017 09:30,2,0.014,ALERT,210.57,297.87,59.959,1483453803,"274151322000054","219011344069620",29.74,4.00,0,294.86,299.67,0.0,0.0,0.000,841527.2,841527.2,18452,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1483453858,1449202.00
01/03/2017 09:30,2,0.000,ALERT,212.16,299.67,59.970,1483453803,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,599173.6,599173.6,18584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453859,1449203.00
01/03/2017 09:30,2,0.125,ALERT,211.03,299.67,59.975,1483453803,"201051344001093","219011344069620",30.08,3.30,0,297.57,301.47,3.8,1.8,0.000,602860.5,602860.5,18522,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483453861,1449204.00
01/03/2017 09:30,2,0.113,ACTIVE,211.70,306.28,59.981,1483453803,"201051344000900","219011344069620",23.32,3.00,0,297.57,320.41,2.7,0.7,0.000,617188.3,617188.3,18323,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453862,1449205.00
01/03/2017 09:30,2,0.174,ACTIVE,211.93,299.37,59.981,1483453803,"201051344000648","219011344069620",23.32,2.00,0,297.57,302.07,4.2,2.1,0.000,606079.6,606079.6,18311,0,0,0,L,1122011218,0,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453863,1449206.00
01/03/2017 09:30,2,0.172,ALERT,211.70,325.22,59.975,1483453803,"201051344000569","219011344069620",25.39,3.30,0,298.77,336.64,4.4,2.4,0.000,618360.9,618360.9,18248,0,0,0,L,1122011218,0,120.42,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453865,1449207.00
01/03/2017 09:30,2,0.164,ACTIVE,211.93,321.01,59.975,1483453803,"201051344000983","219011344069620",25.41,3.30,0,298.47,335.74,4.2,2.1,0.000,609415.7,609415.7,18473,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453866,1449208.00
01/03/2017 09:30,2,0.172,ACTIVE,211.93,299.97,59.975,1483453803,"201051344001158","219011344069620",21.67,2.50,0,297.57,301.47,3.8,1.8,0.000,599955.4,599955.4,18533,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453867,1449209.00
01/03/2017 09:30,2,0.188,ACTIVE,212.16,302.37,59.965,1483453803,"201051344000576","219011344069620",23.34,3.00,0,298.17,317.70,4.5,2.4,0.000,609281.9,609281.9,18358,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483453868,1449210.00
01/03/2017 09:30,2,0.000,ALERT,210.80,296.36,59.933,1483453803,"274151322000087","219011344069620",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,813295.1,813295.1,18602,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483453870,1449211.00
01/03/2017 09:45,2,0.188,ACTIVE,212.16,332.73,59.981,1483454703,"201051344000645","219011344069620",24.55,3.70,0,298.77,337.24,4.7,2.6,0.000,608339.8,608339.8,18334,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454704,1449212.00
01/03/2017 09:45,2,0.000,ALERT,210.57,296.96,59.970,1483454703,"274151322000085","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,840302.9,840302.9,18458,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454706,1449213.00
01/03/2017 09:45,2,0.139,ALERT,212.16,299.67,59.970,1483454703,"201051344000633","219011344069620",17.22,2.50,0,296.66,312.29,2.5,0.4,0.000,598942.7,598942.7,18568,0,0,0,L,1122011218,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483454708,1449214.00
01/03/2017 09:45,2,0.219,ACTIVE,211.93,300.57,59.965,1483454703,"201051344000469","219011344069620",20.63,2.50,0,297.26,302.07,4.6,2.5,0.000,601881.9,601881.9,18558,0,0,0,L,1122011218,0,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454709,1449215.00
01/03/2017 09:45,2,0.182,ACTIVE,211.03,299.37,59.965,1483454703,"201051344000646","219011344069620",20.16,3.00,0,297.87,301.47,3.7,1.7,0.000,598787.5,598787.5,18532,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454710,1449216.00
01/03/2017 09:45,2,0.094,ACTIVE,210.12,296.96,59.965,1483454703,"274151322000052","219011344069620",21.73,3.70,0,294.86,299.67,2.1,0.1,0.000,867787.0,867787.0,18216,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454710,1449217.00
01/03/2017 09:45,2,0.000,ALERT,211.48,299.67,59.986,1483454703,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,609442.2,609442.2,18590,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454712,1449218.00
01/03/2017 09:45,2,0.000,ALERT,211.25,300.27,59.970,1483454703,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,602010.8,602010.8,18443,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483454714,1449219.00
01/03/2017 09:45,2,0.000,ALERT,211.70,300.57,59.981,1483454703,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,594110.0,594110.0,18550,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454716,1449220.00
01/03/2017 09:45,2,0.174,ACTIVE,211.03,299.97,59.970,1483454703,"201051344000955","219011344069620",20.46,3.00,0,298.17,301.77,3.6,1.6,0.000,609231.3,609231.3,18526,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454717,1449221.00
01/03/2017 09:45,2,0.000,ALERT,210.35,296.66,59.965,1483454703,"274151322000094","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,714916.3,714916.3,18836,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454719,1449222.00
01/03/2017 09:45,2,0.250,ALERT,211.93,336.34,59.970,1483454703,"201051344000579","219011344069620",25.88,4.00,0,299.37,351.67,6.6,4.4,0.000,617021.9,617021.9,18481,0,0,0,L,1122011218,0,120.65,121.33,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454721,1449223.00
01/03/2017 09:45,2,0.000,ALERT,211.03,299.67,60.002,1483454703,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,606089.8,606089.8,18574,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454722,1449224.00
01/03/2017 09:45,2,0.000,ALERT,211.48,299.97,59.991,1483454703,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,607383.0,607383.0,18590,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454724,1449225.00
01/03/2017 09:45,2,0.000,ALERT,211.48,299.07,59.959,1483454703,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,592638.1,592638.1,18691,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454726,1449226.00
01/03/2017 09:45,2,0.057,ACTIVE_NO_POWER,210.35,296.96,59.954,1483454703,"274151322000083","219011344069620",19.14,3.30,0,295.46,299.97,1.1,0.0,0.000,859238.0,859238.0,18255,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454727,1449227.00
01/03/2017 09:45,2,0.000,ALERT,211.03,297.57,59.954,1483454703,"274151322000076","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,917270.0,917270.0,18318,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1483454729,1449228.00
01/03/2017 09:45,2,0.000,ALERT,211.48,300.57,59.954,1483454703,"201051344000868","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,600278.6,600278.6,18554,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454730,1449229.00
01/03/2017 09:45,2,0.000,ALERT,210.35,298.47,59.965,1483454703,"274151322000095","219011344069620",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,908217.6,908217.6,18352,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454732,1449230.00
01/03/2017 09:45,2,0.121,ACTIVE,211.48,299.97,59.965,1483454703,"201051344000988","219011344069620",18.77,3.30,0,296.06,302.37,2.3,0.3,0.000,564465.1,564465.1,18605,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454733,1449231.00
01/03/2017 09:45,2,0.000,ALERT,211.03,298.77,60.012,1483454703,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,607623.6,607623.6,18604,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483454735,1449232.00
01/03/2017 09:45,2,0.203,ALERT,211.70,335.74,59.991,1483454703,"201051344000458","219011344069620",28.17,5.00,0,299.07,350.47,5.8,3.7,0.009,608494.0,608494.0,18471,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454737,1449233.00
01/03/2017 09:45,2,0.201,ALERT,212.16,337.54,59.975,1483454703,"201051344000853","219011344069620",25.98,3.70,0,297.87,351.07,5.3,3.2,0.009,608197.8,608197.8,18397,0,0,0,L,1122011218,0,121.10,121.78,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454738,1449234.00
01/03/2017 09:45,2,0.125,ALERT,211.70,299.97,59.944,1483454703,"201051344000685","219011344069620",15.27,2.50,0,297.87,301.77,1.9,0.0,0.000,606390.7,606390.7,18528,0,0,0,L,1122011218,0,122.23,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1483454740,1449235.00
01/03/2017 09:45,2,0.000,ALERT,211.48,299.37,59.959,1483454703,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,603496.4,603496.4,18528,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454742,1449236.00
01/03/2017 09:45,2,0.000,ALERT,211.48,299.67,59.970,1483454703,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,609262.6,609262.6,18380,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454744,1449237.00
01/03/2017 09:45,2,0.166,ACTIVE,211.48,298.77,59.965,1483454703,"201051344000651","219011344069620",20.61,2.00,0,297.57,301.17,3.5,1.5,0.000,602127.7,602127.7,18566,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454745,1449238.00
01/03/2017 09:45,2,0.064,ACTIVE_NO_POWER,209.90,297.87,59.975,1483454703,"274151322000088","219011344069620",23.42,4.00,0,294.86,299.07,1.6,0.0,0.000,825302.6,825302.6,18369,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454746,1449239.00
01/03/2017 09:45,2,0.074,ALERT,211.25,309.29,59.959,1483454703,"274151322000068","219011344069620",24.75,4.50,0,294.56,408.78,1.9,0.0,0.000,715891.1,715891.1,18765,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454748,1449240.00
01/03/2017 09:45,2,0.000,ALERT,210.80,299.37,59.959,1483454703,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,597853.7,597853.7,18587,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483454749,1449241.00
01/03/2017 09:45,2,0.000,ALERT,211.25,300.57,59.996,1483454703,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,612712.9,612712.9,18504,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454751,1449242.00
01/03/2017 09:45,2,0.000,ALERT,211.03,299.37,59.991,1483454703,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,606027.6,606027.6,18601,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454753,1449243.00
01/03/2017 09:45,2,0.014,ALERT,210.35,298.17,59.975,1483454703,"274151322000054","219011344069620",30.63,5.00,0,294.86,299.67,0.0,0.0,0.000,841527.2,841527.2,18454,0,0,0,L,1151911521,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483454755,1449244.00
01/03/2017 09:45,2,0.000,ALERT,211.93,299.07,59.970,1483454703,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,599173.6,599173.6,18586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483454757,1449245.00
01/03/2017 09:45,2,0.193,ALERT,211.03,299.37,59.965,1483454703,"201051344001093","219011344069620",18.31,3.70,0,297.57,301.77,3.6,1.5,0.000,602860.8,602860.8,18524,0,0,0,L,1122011218,0,121.33,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1483454758,1449246.00
01/03/2017 09:45,2,0.152,ACTIVE,211.93,336.64,59.991,1483454703,"201051344000900","219011344069620",24.81,3.70,0,297.87,345.96,3.9,1.8,0.009,617188.6,617188.6,18324,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454759,1449247.00
01/03/2017 09:45,2,0.203,ACTIVE,211.93,336.34,59.970,1483454703,"201051344000648","219011344069620",27.59,3.00,0,298.17,345.36,5.7,3.6,0.009,606080.3,606080.3,18312,0,0,0,L,1122011218,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454760,1449248.00
01/03/2017 09:45,2,0.201,ACTIVE,211.93,336.34,59.981,1483454703,"201051344000569","219011344069620",28.67,4.00,0,299.37,350.47,5.8,3.7,0.009,618361.6,618361.6,18250,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454761,1449249.00
01/03/2017 09:45,2,0.201,ALERT,211.70,335.74,59.981,1483454703,"201051344000983","219011344069620",26.84,4.00,0,298.47,348.66,5.5,3.4,0.009,609416.3,609416.3,18474,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454763,1449250.00
01/03/2017 09:45,2,0.203,ALERT,211.93,336.64,59.970,1483454703,"201051344001158","219011344069620",24.99,3.30,0,298.17,345.36,5.2,3.1,0.004,599955.9,599955.9,18534,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454765,1449251.00
01/03/2017 09:45,2,0.246,ACTIVE,212.16,337.84,59.965,1483454703,"201051344000576","219011344069620",24.53,3.30,0,299.07,347.76,6.1,4.0,0.004,609282.7,609282.7,18359,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483454766,1449252.00
01/03/2017 09:45,2,0.000,ALERT,210.57,296.96,59.970,1483454703,"274151322000087","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,813295.1,813295.1,18604,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483454767,1449253.00
01/03/2017 10:00,2,0.203,ALERT,212.61,336.94,59.970,1483455604,"201051344000645","219011344069620",26.70,4.50,0,297.87,345.36,5.5,3.4,0.004,608340.5,608340.5,18335,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455606,1449254.00
01/03/2017 10:00,2,0.000,ALERT,211.03,298.17,59.970,1483455604,"274151322000085","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,840302.9,840302.9,18460,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1483455607,1449255.00
01/03/2017 10:00,2,0.150,ACTIVE,212.38,300.27,59.981,1483455604,"201051344000633","219011344069620",20.40,2.50,0,295.76,302.37,3.1,1.1,0.000,598942.8,598942.8,18570,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455608,1449256.00
01/03/2017 10:00,2,0.236,ACTIVE,212.38,326.42,59.970,1483455604,"201051344000469","219011344069620",22.90,3.00,0,297.57,335.74,5.5,3.4,0.000,601882.6,601882.6,18559,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455609,1449257.00
01/03/2017 10:00,2,0.209,ALERT,211.25,336.04,59.986,1483455604,"201051344000646","219011344069620",19.46,3.70,0,297.57,348.66,4.2,2.1,0.000,598787.9,598787.9,18533,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455611,1449258.00
01/03/2017 10:00,2,0.107,ACTIVE,210.57,297.87,59.975,1483455604,"274151322000052","219011344069620",23.64,4.00,0,295.76,300.57,2.5,0.5,0.000,867787.0,867787.0,18217,0,0,0,L,1151911521,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455612,1449259.00
01/03/2017 10:00,2,0.000,ALERT,211.48,299.97,60.002,1483455604,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,609442.2,609442.2,18592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483455614,1449260.00
01/03/2017 10:00,2,0.000,ALERT,211.25,300.27,59.944,1483455604,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,602010.8,602010.8,18445,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455615,1449261.00
01/03/2017 10:00,2,0.000,ALERT,211.93,300.87,59.975,1483455604,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,594110.0,594110.0,18552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455617,1449262.00
01/03/2017 10:00,2,0.207,ACTIVE,211.03,300.27,59.970,1483455604,"201051344000955","219011344069620",20.46,3.30,0,298.17,301.17,4.2,2.2,0.000,609231.8,609231.8,18527,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455618,1449263.00
01/03/2017 10:00,2,0.000,ALERT,211.03,297.26,59.970,1483455604,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,714916.3,714916.3,18838,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455620,1449264.00
01/03/2017 10:00,2,0.268,ACTIVE,212.38,336.94,59.970,1483455604,"201051344000579","219011344069620",28.11,4.50,0,298.47,342.05,7.7,5.5,0.013,617023.2,617023.2,18483,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455621,1449265.00
01/03/2017 10:00,2,0.000,ALERT,211.25,300.27,59.938,1483455604,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,606089.8,606089.8,18576,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455623,1449266.00
01/03/2017 10:00,2,0.094,ALERT,211.48,299.67,59.981,1483455604,"201051344000438","219011344069620",30.26,2.50,0,297.57,301.77,3.0,0.9,0.000,607383.2,607383.2,18592,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483455624,1449267.00
01/03/2017 10:00,2,0.000,ALERT,211.48,299.37,59.981,1483455604,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,592638.1,592638.1,18693,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455626,1449268.00
01/03/2017 10:00,2,0.064,ACTIVE_NO_POWER,211.25,299.07,59.949,1483455604,"274151322000083","219011344069620",21.49,3.70,0,295.76,300.87,1.4,0.0,0.000,859238.0,859238.0,18256,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455627,1449269.00
01/03/2017 10:00,2,0.018,ALERT,211.70,298.17,59.986,1483455604,"274151322000076","219011344069620",31.83,3.30,0,295.16,308.09,0.0,0.0,0.000,917270.0,917270.0,18320,0,0,0,L,1151911521,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483455629,1449270.00
01/03/2017 10:00,2,0.000,ALERT,212.16,301.17,59.949,1483455604,"201051344000868","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,600278.6,600278.6,18556,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455631,1449271.00
01/03/2017 10:00,2,0.000,ALERT,211.03,299.37,59.954,1483455604,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,908217.6,908217.6,18354,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455633,1449272.00
01/03/2017 10:00,2,0.139,ACTIVE,211.93,300.57,59.986,1483455604,"201051344000988","219011344069620",19.48,3.30,0,295.46,302.68,2.8,0.7,0.000,564465.2,564465.2,18606,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455634,1449273.00
01/03/2017 10:00,2,0.000,ALERT,211.25,299.07,59.986,1483455604,"201051344001025","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,607623.6,607623.6,18606,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483455635,1449274.00
01/03/2017 10:00,2,0.232,ACTIVE,211.93,336.64,59.965,1483455604,"201051344000458","219011344069620",27.99,5.50,0,297.87,340.85,6.6,4.4,0.004,608495.0,608495.0,18473,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455636,1449275.00
01/03/2017 10:00,2,0.238,ACTIVE,212.83,338.14,59.981,1483455604,"201051344000853","219011344069620",25.56,4.00,0,297.57,342.05,6.2,4.1,0.013,608198.7,608198.7,18399,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455637,1449276.00
01/03/2017 10:00,2,0.135,ACTIVE,211.70,299.97,59.991,1483455604,"201051344000685","219011344069620",18.67,3.00,0,297.57,301.47,2.5,0.5,0.000,606390.8,606390.8,18530,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455638,1449277.00
01/03/2017 10:00,2,0.000,ALERT,211.48,299.37,59.991,1483455604,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,603496.4,603496.4,18530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455640,1449278.00
01/03/2017 10:00,2,0.000,ALERT,211.48,300.27,59.986,1483455604,"201051344001145","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,609262.6,609262.6,18382,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455642,1449279.00
01/03/2017 10:00,2,0.223,ACTIVE,211.70,334.84,59.981,1483455604,"201051344000651","219011344069620",20.02,2.50,0,296.96,340.25,4.5,2.5,0.000,602128.2,602128.2,18567,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455643,1449280.00
01/03/2017 10:00,2,0.074,ACTIVE,210.57,332.43,59.970,1483455604,"274151322000088","219011344069620",28.15,5.00,0,295.46,335.44,2.1,0.1,0.000,825302.6,825302.6,18370,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455644,1449281.00
01/03/2017 10:00,2,0.084,ALERT,211.70,336.94,59.986,1483455604,"274151322000068","219011344069620",28.98,6.00,0,295.46,413.89,2.5,0.5,0.004,715891.1,715891.1,18767,0,0,0,L,1151911521,0,121.55,122.23,0002,5,0,0,0,0,0,0,55,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455646,1449282.00
01/03/2017 10:00,2,0.000,ALERT,211.25,299.97,59.986,1483455604,"201051344001135","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,597853.7,597853.7,18589,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483455647,1449283.00
01/03/2017 10:00,2,0.000,ALERT,211.93,301.17,60.002,1483455604,"201051344000594","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,612712.9,612712.9,18506,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455649,1449284.00
01/03/2017 10:00,2,0.000,ALERT,211.70,299.97,60.018,1483455604,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,606027.6,606027.6,18603,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455651,1449285.00
01/03/2017 10:00,2,0.049,ALERT,210.57,297.87,60.002,1483455604,"274151322000054","219011344069620",16.12,5.00,0,295.76,300.57,0.8,0.0,0.000,841527.2,841527.2,18456,0,0,0,L,1151911521,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1483455653,1449286.00
01/03/2017 10:00,2,0.000,ALERT,212.16,299.97,59.996,1483455604,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,599173.6,599173.6,18588,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455655,1449287.00
01/03/2017 10:00,2,0.207,ACTIVE,211.25,299.67,60.002,1483455604,"201051344001093","219011344069620",18.98,4.00,0,297.87,301.17,4.0,2.0,0.000,602861.2,602861.2,18526,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455655,1449288.00
01/03/2017 10:00,2,0.168,ALERT,211.93,337.84,59.986,1483455604,"201051344000900","219011344069620",27.10,4.00,0,297.26,340.25,4.7,2.6,0.018,617189.1,617189.1,18325,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455657,1449289.00
01/03/2017 10:00,2,0.221,ALERT,212.16,337.24,59.991,1483455604,"201051344000648","219011344069620",29.54,3.00,0,296.96,341.15,6.7,4.5,0.009,606081.2,606081.2,18313,0,0,0,L,1122011218,0,120.88,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455659,1449290.00
01/03/2017 10:00,2,0.217,ALERT,212.38,337.54,59.996,1483455604,"201051344000569","219011344069620",30.06,4.50,0,298.17,340.55,6.6,4.5,0.013,618362.6,618362.6,18251,0,0,0,L,1122011218,0,120.88,122.01,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455661,1449291.00
01/03/2017 10:00,2,0.229,ACTIVE,212.16,336.64,60.007,1483455604,"201051344000983","219011344069620",27.59,4.50,0,297.57,340.25,6.4,4.2,0.013,609417.2,609417.2,18476,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455662,1449292.00
01/03/2017 10:00,2,0.221,ACTIVE,212.38,336.94,59.981,1483455604,"201051344001158","219011344069620",27.12,3.70,0,296.96,340.55,6.0,3.9,0.009,599956.7,599956.7,18536,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455663,1449293.00
01/03/2017 10:00,2,0.262,ALERT,212.83,338.74,59.986,1483455604,"201051344000576","219011344069620",26.20,3.70,0,298.17,342.65,7.0,4.8,0.009,609283.7,609283.7,18360,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483455664,1449294.00
01/03/2017 10:00,2,0.000,ALERT,211.03,297.57,59.981,1483455604,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,813295.1,813295.1,18606,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483455666,1449295.00
01/03/2017 10:15,2,0.227,ACTIVE,212.38,337.54,59.965,1483456504,"201051344000645","219011344069620",31.09,5.00,0,297.87,345.06,7.2,5.0,0.018,608341.6,608341.6,18337,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456506,1449296.00
01/03/2017 10:15,2,0.018,ALERT,211.03,298.17,59.954,1483456504,"274151322000085","219011344069620",30.89,4.00,0,295.76,300.57,0.0,0.0,0.000,840302.9,840302.9,18462,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456507,1449297.00
01/03/2017 10:15,2,0.172,ACTIVE,212.61,300.27,59.975,1483456504,"201051344000633","219011344069620",23.72,3.00,0,296.66,332.73,4.1,2.1,0.000,598943.3,598943.3,18571,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456508,1449298.00
01/03/2017 10:15,2,0.250,ALERT,212.38,337.54,59.975,1483456504,"201051344000469","219011344069620",25.49,3.30,0,297.26,352.87,6.5,4.3,0.009,601883.6,601883.6,18560,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456510,1449299.00
01/03/2017 10:15,2,0.252,ACTIVE,211.03,336.34,59.970,1483456504,"201051344000646","219011344069620",19.96,3.70,0,296.96,338.44,5.1,3.0,0.004,598788.4,598788.4,18535,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456511,1449300.00
01/03/2017 10:15,2,0.129,ACTIVE,210.57,335.44,59.970,1483456504,"274151322000052","219011344069620",29.00,6.00,0,296.96,350.17,3.8,1.7,0.000,867787.4,867787.4,18218,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456512,1449301.00
01/03/2017 10:15,2,0.072,ALERT,211.25,299.37,59.981,1483456504,"201051344000585","219011344069620",31.31,3.00,0,297.57,301.47,2.3,0.3,0.000,609442.2,609442.2,18594,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456514,1449302.00
01/03/2017 10:15,2,0.070,ALERT,211.25,299.67,59.981,1483456504,"201051344001230","219011344069620",30.61,3.00,0,297.87,301.77,2.2,0.2,0.000,602010.8,602010.8,18447,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456515,1449303.00
01/03/2017 10:15,2,0.000,ALERT,211.93,300.27,59.975,1483456504,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,594110.0,594110.0,18554,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456517,1449304.00
01/03/2017 10:15,2,0.232,ALERT,211.03,335.74,59.975,1483456504,"201051344000955","219011344069620",20.83,4.00,0,298.17,339.65,4.9,2.8,0.000,609232.4,609232.4,18528,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456519,1449305.00
01/03/2017 10:15,2,0.000,ALERT,210.80,297.26,59.975,1483456504,"274151322000094","219011344069620",40.55,3.00,0,295.46,389.84,0.0,0.0,0.000,714916.3,714916.3,18840,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456521,1449306.00
01/03/2017 10:15,2,0.307,ACTIVE,212.16,336.94,60.002,1483456504,"201051344000579","219011344069620",29.50,5.00,0,324.32,347.46,9.2,7.0,0.027,617024.8,617024.8,18484,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456522,1449307.00
01/03/2017 10:15,2,0.000,ALERT,210.35,298.77,59.975,1483456504,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,606089.8,606089.8,18578,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456524,1449308.00
01/03/2017 10:15,2,0.088,ALERT,211.03,299.07,60.012,1483456504,"201051344000438","219011344069620",24.89,2.50,0,297.87,308.99,2.5,0.5,0.000,607383.4,607383.4,18594,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456526,1449309.00
01/03/2017 10:15,2,0.000,ALERT,211.03,298.17,59.981,1483456504,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,592638.1,592638.1,18695,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483456527,1449310.00
01/03/2017 10:15,2,0.084,ALERT,211.03,298.47,59.959,1483456504,"274151322000083","219011344069620",23.97,4.50,0,296.66,335.74,2.0,0.0,0.000,859238.0,859238.0,18257,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456529,1449311.00
01/03/2017 10:15,2,0.018,ALERT,211.25,297.87,59.965,1483456504,"274151322000076","219011344069620",32.84,3.30,0,295.76,319.81,0.0,0.0,0.000,917270.0,917270.0,18322,0,0,0,L,1151911521,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456531,1449312.00
