ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 10:15,2,0.072,ALERT,211.70,300.87,59.991,1483456504,"201051344000868","219011344069620",31.93,3.00,0,298.77,308.39,2.4,0.4,0.000,600278.6,600278.6,18558,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1483456533,1449313.00
01/03/2017 10:15,2,0.000,ALERT,210.57,298.77,59.928,1483456504,"274151322000095","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,908217.6,908217.6,18356,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456535,1449314.00
01/03/2017 10:15,2,0.154,ALERT,211.93,300.57,59.959,1483456504,"201051344000988","219011344069620",21.11,3.70,0,296.36,337.54,3.4,1.3,0.000,564465.5,564465.5,18607,0,0,0,L,1122011218,0,120.65,121.78,0002,1,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456536,1449315.00
01/03/2017 10:15,2,0.000,ALERT,211.25,298.47,59.965,1483456504,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,607623.6,607623.6,18608,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483456538,1449316.00
01/03/2017 10:15,2,0.270,ACTIVE,211.93,336.64,59.975,1483456504,"201051344000458","219011344069620",30.43,6.00,0,311.39,356.78,8.3,6.1,0.031,608496.5,608496.5,18474,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456539,1449317.00
01/03/2017 10:15,2,0.275,ACTIVE,212.61,338.44,59.970,1483456504,"201051344000853","219011344069620",28.92,4.50,0,317.10,356.18,8.1,5.9,0.027,608200.0,608200.0,18400,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456540,1449318.00
01/03/2017 10:15,2,0.143,ACTIVE,211.70,299.37,59.970,1483456504,"201051344000685","219011344069620",21.09,3.70,0,297.87,301.47,3.1,1.1,0.000,606391.0,606391.0,18531,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456541,1449319.00
01/03/2017 10:15,2,0.064,ALERT,211.48,299.07,59.981,1483456504,"201051344000917","219011344069620",31.95,3.70,0,296.36,311.39,2.1,0.1,0.000,603496.4,603496.4,18532,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483456543,1449320.00
01/03/2017 10:15,2,0.000,ALERT,211.70,299.67,59.981,1483456504,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,609262.6,609262.6,18384,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456544,1449321.00
01/03/2017 10:15,2,0.260,ALERT,211.70,336.64,59.954,1483456504,"201051344000651","219011344069620",20.28,3.30,0,297.26,340.55,5.3,3.2,0.013,602128.9,602128.9,18568,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456546,1449322.00
01/03/2017 10:15,2,0.104,ALERT,210.57,335.44,59.970,1483456504,"274151322000088","219011344069620",29.64,6.30,0,296.66,339.95,3.1,1.1,0.009,825302.8,825302.8,18371,0,0,0,L,1151911521,0,121.78,121.33,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456548,1449323.00
01/03/2017 10:15,2,0.115,ACTIVE,211.70,336.04,59.959,1483456504,"274151322000068","219011344069620",30.02,6.70,0,296.36,414.19,3.5,1.5,0.004,715891.4,715891.4,18769,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456549,1449324.00
01/03/2017 10:15,2,0.000,ALERT,211.03,299.37,59.965,1483456504,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,597853.7,597853.7,18591,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456551,1449325.00
01/03/2017 10:15,2,0.094,ALERT,211.48,304.78,59.975,1483456504,"201051344000594","219011344069620",27.41,2.50,0,298.17,315.00,2.5,0.4,0.000,612713.0,612713.0,18508,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1483456553,1449326.00
01/03/2017 10:15,2,0.000,ALERT,211.48,298.77,59.975,1483456504,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,606027.6,606027.6,18605,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456555,1449327.00
01/03/2017 10:15,2,0.057,ACTIVE_NO_POWER,210.57,297.57,59.970,1483456504,"274151322000054","219011344069620",20.36,5.50,0,295.76,300.57,1.2,0.0,0.000,841527.2,841527.2,18458,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456555,1449328.00
01/03/2017 10:15,2,0.141,ALERT,212.16,300.27,60.018,1483456504,"201051344000867","219011344069620",20.57,3.30,0,297.57,313.50,2.9,0.9,0.000,599173.7,599173.7,18590,0,0,0,L,1122011218,0,121.33,121.55,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483456557,1449329.00
01/03/2017 10:15,2,0.229,ACTIVE,211.25,299.07,59.986,1483456504,"201051344001093","219011344069620",20.36,4.00,0,297.87,304.48,4.8,2.7,0.000,602861.8,602861.8,18527,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456558,1449330.00
01/03/2017 10:15,2,0.209,ACTIVE,211.70,338.14,60.002,1483456504,"201051344000900","219011344069620",29.40,4.50,0,318.61,357.08,6.3,4.2,0.027,617190.0,617190.0,18327,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456559,1449331.00
01/03/2017 10:15,2,0.268,ACTIVE,212.16,337.54,59.981,1483456504,"201051344000648","219011344069620",30.67,3.70,0,311.39,368.80,8.4,6.2,0.022,606082.6,606082.6,18315,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456560,1449332.00
01/03/2017 10:15,2,0.270,ACTIVE,212.16,337.54,59.970,1483456504,"201051344000569","219011344069620",30.32,5.00,0,327.62,349.26,8.3,6.1,0.027,618364.0,618364.0,18253,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456561,1449333.00
01/03/2017 10:15,2,0.270,ACTIVE,211.93,337.24,59.975,1483456504,"201051344000983","219011344069620",29.66,5.00,0,323.41,348.36,8.1,5.9,0.027,609418.6,609418.6,18477,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456562,1449334.00
01/03/2017 10:15,2,0.258,ACTIVE,212.38,337.84,60.007,1483456504,"201051344001158","219011344069620",29.84,4.00,0,317.10,353.47,7.8,5.6,0.027,599958.0,599958.0,18537,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456563,1449335.00
01/03/2017 10:15,2,0.291,ACTIVE,212.61,338.74,59.970,1483456504,"201051344000576","219011344069620",29.50,4.00,0,316.80,360.69,8.7,6.5,0.022,609285.2,609285.2,18362,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483456564,1449336.00
01/03/2017 10:15,2,0.000,ALERT,210.80,296.96,59.981,1483456504,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,813295.1,813295.1,18608,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483456565,1449337.00
01/03/2017 10:30,2,0.291,ACTIVE,212.61,338.44,59.965,1483457403,"201051344000645","219011344069620",31.03,5.50,0,333.63,347.76,9.2,6.9,0.035,608343.1,608343.1,18338,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457404,1449338.00
01/03/2017 10:30,2,0.053,ALERT,210.80,297.87,59.917,1483457403,"274151322000085","219011344069620",16.42,4.00,0,295.16,299.97,0.8,0.0,0.000,840302.9,840302.9,18464,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457406,1449339.00
01/03/2017 10:30,2,0.193,ALERT,212.61,339.04,59.959,1483457403,"201051344000633","219011344069620",28.53,3.70,0,296.96,353.47,5.6,3.5,0.000,598944.0,598944.0,18572,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457408,1449340.00
01/03/2017 10:30,2,0.260,ACTIVE,212.38,337.84,59.965,1483457403,"201051344000469","219011344069620",30.04,4.00,0,297.26,342.65,7.9,5.7,0.018,601884.8,601884.8,18562,0,0,0,L,1122011218,0,120.65,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457409,1449341.00
01/03/2017 10:30,2,0.332,ACTIVE,211.03,336.04,59.959,1483457403,"201051344000646","219011344069620",20.28,4.50,0,306.88,358.88,6.8,4.7,0.027,598789.3,598789.3,18536,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457410,1449342.00
01/03/2017 10:30,2,0.178,ACTIVE,210.80,336.64,59.959,1483457403,"274151322000052","219011344069620",29.96,6.70,0,324.32,344.45,5.4,3.3,0.022,867788.0,867788.0,18219,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457411,1449343.00
01/03/2017 10:30,2,0.125,ALERT,211.48,299.97,59.949,1483457403,"201051344000585","219011344069620",11.89,3.30,0,296.96,311.09,1.5,0.0,0.000,609442.3,609442.3,18596,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457413,1449344.00
01/03/2017 10:30,2,0.070,ALERT,211.25,300.27,59.954,1483457403,"201051344001230","219011344069620",31.61,3.30,0,297.57,301.47,2.3,0.3,0.000,602010.9,602010.9,18449,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457415,1449345.00
01/03/2017 10:30,2,0.084,ALERT,211.70,300.57,59.965,1483457403,"201051344000582","219011344069620",31.15,2.50,0,298.17,301.77,2.7,0.7,0.000,594110.0,594110.0,18556,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1483457416,1449346.00
01/03/2017 10:30,2,0.273,ACTIVE,211.25,335.74,59.949,1483457403,"201051344000955","219011344069620",21.33,4.50,0,297.26,337.84,5.9,3.8,0.013,609233.2,609233.2,18530,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457417,1449347.00
01/03/2017 10:30,2,0.000,ALERT,210.80,357.08,59.917,1483457403,"274151322000094","219011344069620",42.44,3.30,0,295.16,403.97,0.0,0.0,0.000,714916.3,714916.3,18842,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457419,1449348.00
01/03/2017 10:30,2,0.357,ACTIVE,212.16,342.95,59.970,1483457403,"201051344000579","219011344069620",31.71,5.50,0,331.83,346.86,11.5,9.2,0.044,617026.8,617026.8,18485,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457420,1449349.00
01/03/2017 10:30,2,0.150,ALERT,211.25,300.57,59.954,1483457403,"201051344000890","219011344069620",15.57,3.70,0,296.96,302.07,2.4,0.4,0.000,606089.9,606089.9,18580,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1483457422,1449350.00
01/03/2017 10:30,2,0.094,ALERT,211.25,299.67,59.954,1483457403,"201051344000438","219011344069620",32.56,3.00,0,296.96,315.30,3.1,1.1,0.000,607383.7,607383.7,18596,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457424,1449351.00
01/03/2017 10:30,2,0.000,ALERT,211.70,299.37,59.981,1483457403,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,592638.1,592638.1,18697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483457425,1449352.00
01/03/2017 10:30,2,0.111,ACTIVE,210.80,336.04,59.965,1483457403,"274151322000083","219011344069620",28.51,6.00,0,296.66,344.45,3.2,1.2,0.004,859238.2,859238.2,18259,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457426,1449353.00
01/03/2017 10:30,2,0.051,ALERT,211.03,297.87,59.981,1483457403,"274151322000076","219011344069620",12.23,3.70,0,295.46,323.11,0.6,0.0,0.000,917270.0,917270.0,18324,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483457428,1449354.00
01/03/2017 10:30,2,0.137,ALERT,212.16,301.77,59.954,1483457403,"201051344000868","219011344069620",18.35,3.30,0,298.47,312.89,2.5,0.5,0.000,600278.7,600278.7,18560,0,0,0,L,1122011218,0,120.88,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1483457430,1449355.00
01/03/2017 10:30,2,0.010,ALERT,210.57,299.37,59.944,1483457403,"274151322000095","219011344069620",30.75,3.00,0,296.36,300.57,0.0,0.0,0.000,908217.6,908217.6,18358,0,0,0,L,1151911521,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1483457432,1449356.00
01/03/2017 10:30,2,0.193,ALERT,211.93,338.44,59.954,1483457403,"201051344000988","219011344069620",21.45,4.50,0,296.06,344.76,4.2,2.2,0.004,564465.9,564465.9,18609,0,0,0,L,1122011218,0,120.65,121.55,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457433,1449357.00
01/03/2017 10:30,2,0.000,ALERT,211.25,299.37,59.949,1483457403,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,607623.6,607623.6,18610,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483457435,1449358.00
01/03/2017 10:30,2,0.348,ACTIVE,212.16,337.24,59.922,1483457403,"201051344000458","219011344069620",30.85,6.30,0,332.13,343.25,10.9,8.6,0.049,608498.3,608498.3,18475,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457436,1449359.00
01/03/2017 10:30,2,0.338,ACTIVE,212.83,339.04,59.944,1483457403,"201051344000853","219011344069620",31.21,5.00,0,332.13,344.45,10.7,8.4,0.053,608201.8,608201.8,18401,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457437,1449360.00
01/03/2017 10:30,2,0.145,ACTIVE,211.70,299.97,59.949,1483457403,"201051344000685","219011344069620",21.93,3.70,0,297.57,301.17,3.2,1.2,0.000,606391.3,606391.3,18532,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457438,1449361.00
01/03/2017 10:30,2,0.139,ALERT,211.70,299.67,59.949,1483457403,"201051344000917","219011344069620",19.58,4.00,0,296.06,310.79,2.8,0.7,0.000,603496.4,603496.4,18534,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1483457440,1449362.00
01/03/2017 10:30,2,0.121,ALERT,211.93,300.27,59.928,1483457403,"201051344001145","219011344069620",18.31,3.30,0,297.87,310.49,2.2,0.2,0.000,609262.6,609262.6,18386,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1483457442,1449363.00
01/03/2017 10:30,2,0.328,ACTIVE,211.93,337.24,59.949,1483457403,"201051344000651","219011344069620",20.59,3.30,0,297.26,339.95,6.9,4.7,0.022,602129.6,602129.6,18570,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457442,1449364.00
01/03/2017 10:30,2,0.160,ACTIVE,210.57,336.64,59.949,1483457403,"274151322000088","219011344069620",30.85,7.00,0,330.33,340.25,5.0,2.9,0.027,825303.3,825303.3,18373,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457443,1449365.00
01/03/2017 10:30,2,0.168,ACTIVE,211.48,348.06,59.938,1483457403,"274151322000068","219011344069620",32.34,7.30,0,333.93,350.47,5.5,3.4,0.022,715892.0,715892.0,18770,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457444,1449366.00
01/03/2017 10:30,2,0.000,ALERT,211.03,299.67,59.991,1483457403,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,597853.7,597853.7,18593,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483457446,1449367.00
01/03/2017 10:30,2,0.139,ALERT,211.48,301.17,59.912,1483457403,"201051344000594","219011344069620",18.55,3.00,0,297.57,313.80,2.6,0.6,0.000,612713.0,612713.0,18510,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483457448,1449368.00
01/03/2017 10:30,2,0.068,ALERT,211.70,299.97,59.959,1483457403,"201051344001203","219011344069620",30.93,3.00,0,297.26,302.98,2.2,0.2,0.000,606027.6,606027.6,18607,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1483457450,1449369.00
01/03/2017 10:30,2,0.082,ACTIVE_NO_POWER,210.35,298.17,59.949,1483457403,"274151322000054","219011344069620",20.40,6.30,0,295.76,299.97,1.7,0.0,0.000,841527.2,841527.2,18459,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457451,1449370.00
01/03/2017 10:30,2,0.162,ALERT,212.16,329.73,59.954,1483457403,"201051344000867","219011344069620",26.14,3.70,0,298.17,337.54,4.3,2.3,0.000,599174.1,599174.1,18592,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457452,1449371.00
01/03/2017 10:30,2,0.211,ALERT,211.48,315.90,59.954,1483457403,"201051344001093","219011344069620",24.71,4.50,0,297.57,336.34,5.3,3.2,0.000,602862.5,602862.5,18528,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457454,1449372.00
01/03/2017 10:30,2,0.299,ACTIVE,211.93,338.44,59.959,1483457403,"201051344000900","219011344069620",29.96,5.00,0,331.53,342.95,9.1,6.8,0.049,617191.4,617191.4,18328,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457455,1449373.00
01/03/2017 10:30,2,0.322,ACTIVE,212.16,344.76,59.970,1483457403,"201051344000648","219011344069620",31.95,4.00,0,332.73,350.77,10.5,8.2,0.040,606084.3,606084.3,18316,0,0,0,L,1122011218,0,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457456,1449374.00
01/03/2017 10:30,2,0.352,ACTIVE,212.16,337.84,59.965,1483457403,"201051344000569","219011344069620",30.91,5.50,0,332.13,349.26,11.0,8.7,0.053,618365.8,618365.8,18254,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457457,1449375.00
01/03/2017 10:30,2,0.352,ACTIVE,211.93,337.84,59.975,1483457403,"201051344000983","219011344069620",30.26,5.50,0,330.93,342.65,10.8,8.5,0.057,609420.3,609420.3,18478,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457458,1449376.00
01/03/2017 10:30,2,0.350,ACTIVE,212.16,338.44,59.965,1483457403,"201051344001158","219011344069620",29.62,4.50,0,330.93,342.95,10.5,8.2,0.053,599959.7,599959.7,18538,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457459,1449377.00
01/03/2017 10:30,2,0.361,ACTIVE,212.38,339.65,59.965,1483457403,"201051344000576","219011344069620",30.75,4.50,0,332.13,344.76,11.3,9.0,0.053,609287.1,609287.1,18363,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483457460,1449378.00
01/03/2017 10:30,2,0.000,ALERT,210.80,296.96,59.954,1483457403,"274151322000087","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,813295.1,813295.1,18610,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483457461,1449379.00
01/03/2017 10:45,2,0.283,ACTIVE,212.16,337.84,59.986,1483458304,"201051344000645","219011344069620",30.93,6.00,0,333.33,348.66,8.9,6.7,0.040,608344.8,608344.8,18339,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458305,1449380.00
01/03/2017 10:45,2,0.018,ALERT,210.35,296.96,59.981,1483458304,"274151322000085","219011344069620",31.57,5.00,0,294.86,299.97,0.0,0.0,0.000,840302.9,840302.9,18466,0,0,0,L,1151911521,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1483458307,1449381.00
01/03/2017 10:45,2,0.217,ACTIVE,212.38,338.74,60.018,1483458304,"201051344000633","219011344069620",24.53,4.50,0,297.26,342.65,5.4,3.3,0.000,598944.9,598944.9,18574,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458307,1449382.00
01/03/2017 10:45,2,0.248,ACTIVE,211.93,336.94,59.981,1483458304,"201051344000469","219011344069620",30.00,4.50,0,329.43,343.25,7.5,5.4,0.013,601886.2,601886.2,18563,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458308,1449383.00
01/03/2017 10:45,2,0.330,ACTIVE,211.03,336.34,59.975,1483458304,"201051344000646","219011344069620",19.80,5.00,0,330.63,340.85,6.6,4.5,0.018,598790.5,598790.5,18537,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458309,1449384.00
01/03/2017 10:45,2,0.174,ACTIVE,210.35,336.04,59.981,1483458304,"274151322000052","219011344069620",29.86,7.30,0,331.23,339.65,5.3,3.2,0.013,867788.8,867788.8,18220,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458310,1449385.00
01/03/2017 10:45,2,0.076,ALERT,211.25,299.67,59.975,1483458304,"201051344000585","219011344069620",32.03,3.70,0,296.96,310.19,2.5,0.5,0.000,609442.3,609442.3,18598,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1483458312,1449386.00
01/03/2017 10:45,2,0.072,ALERT,211.25,299.97,59.975,1483458304,"201051344001230","219011344069620",31.39,3.30,0,297.87,301.77,2.3,0.3,0.000,602010.9,602010.9,18451,0,0,0,L,1122011218,0,121.55,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483458314,1449387.00
01/03/2017 10:45,2,0.078,ALERT,211.70,300.57,59.975,1483458304,"201051344000582","219011344069620",30.93,3.00,0,298.47,302.37,2.5,0.5,0.000,594110.0,594110.0,18558,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483458316,1449388.00
01/03/2017 10:45,2,0.281,ACTIVE,211.03,335.74,59.991,1483458304,"201051344000955","219011344069620",20.89,5.00,0,312.29,355.88,6.0,3.9,0.013,609234.2,609234.2,18531,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458316,1449389.00
01/03/2017 10:45,2,0.000,ALERT,210.57,317.40,59.981,1483458304,"274151322000094","219011344069620",42.14,3.70,0,295.46,408.48,0.0,0.0,0.000,714916.3,714916.3,18844,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483458318,1449390.00
01/03/2017 10:45,2,0.367,ACTIVE,211.93,337.24,60.023,1483458304,"201051344000579","219011344069620",29.88,6.00,0,333.93,349.86,11.2,8.8,0.044,617029.1,617029.1,18486,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458319,1449391.00
01/03/2017 10:45,2,0.105,ALERT,210.80,299.97,59.986,1483458304,"201051344000890","219011344069620",31.13,3.70,0,298.17,302.68,3.4,1.3,0.000,606090.0,606090.0,18582,0,0,0,L,1122011218,0,121.33,120.20,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1483458321,1449392.00
01/03/2017 10:45,2,0.094,ALERT,211.25,299.67,59.986,1483458304,"201051344000438","219011344069620",32.34,3.00,0,297.87,315.60,3.1,1.1,0.000,607383.9,607383.9,18598,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483458323,1449393.00
01/03/2017 10:45,2,0.000,ALERT,211.48,299.37,60.023,1483458304,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,592638.1,592638.1,18699,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483458325,1449394.00
01/03/2017 10:45,2,0.107,ACTIVE,210.57,335.74,60.007,1483458304,"274151322000083","219011344069620",29.22,6.70,0,314.70,352.27,3.2,1.2,0.004,859238.5,859238.5,18260,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458326,1449395.00
01/03/2017 10:45,2,0.018,ALERT,211.03,297.57,59.986,1483458304,"274151322000076","219011344069620",33.44,4.00,0,295.16,323.72,0.0,0.0,0.000,917270.0,917270.0,18326,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1483458327,1449396.00
01/03/2017 10:45,2,0.135,ACTIVE,211.70,301.17,59.959,1483458304,"201051344000868","219011344069620",16.72,3.30,0,299.37,303.88,2.3,0.3,0.000,600278.8,600278.8,18562,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458328,1449397.00
01/03/2017 10:45,2,0.000,ALERT,210.35,298.77,59.970,1483458304,"274151322000095","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,908217.6,908217.6,18360,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483458330,1449398.00
01/03/2017 10:45,2,0.184,ACTIVE,211.70,337.54,60.007,1483458304,"201051344000988","219011344069620",21.33,5.00,0,296.36,341.45,4.0,1.9,0.000,564466.4,564466.4,18611,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458331,1449399.00
01/03/2017 10:45,2,0.000,ALERT,211.03,299.07,59.986,1483458304,"201051344001025","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,607623.6,607623.6,18612,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483458333,1449400.00
01/03/2017 10:45,2,0.340,ACTIVE,211.70,336.94,59.991,1483458304,"201051344000458","219011344069620",30.14,6.70,0,332.13,348.66,10.4,8.1,0.044,608500.4,608500.4,18476,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458334,1449401.00
01/03/2017 10:45,2,0.336,ACTIVE,212.38,338.74,59.996,1483458304,"201051344000853","219011344069620",29.82,5.50,0,333.33,345.96,10.2,7.9,0.044,608203.9,608203.9,18402,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458335,1449402.00
01/03/2017 10:45,2,0.146,ACTIVE,211.70,300.27,59.986,1483458304,"201051344000685","219011344069620",21.81,4.00,0,297.87,305.38,3.3,1.2,0.000,606391.6,606391.6,18533,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458336,1449403.00
01/03/2017 10:45,2,0.135,ACTIVE,211.48,299.67,59.986,1483458304,"201051344000917","219011344069620",18.77,4.50,0,296.36,300.87,2.6,0.6,0.000,603496.6,603496.6,18536,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458336,1449404.00
01/03/2017 10:45,2,0.115,ACTIVE_NO_POWER,211.70,299.97,59.981,1483458304,"201051344001145","219011344069620",16.42,3.30,0,298.17,302.07,1.9,0.0,0.000,609262.6,609262.6,18388,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458337,1449405.00
01/03/2017 10:45,2,0.309,ACTIVE,211.70,336.94,60.023,1483458304,"201051344000651","219011344069620",20.46,4.00,0,332.13,341.45,6.4,4.3,0.018,602130.8,602130.8,18571,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458338,1449406.00
01/03/2017 10:45,2,0.152,ACTIVE,210.12,335.74,59.986,1483458304,"274151322000088","219011344069620",30.61,7.70,0,330.93,340.55,4.8,2.7,0.022,825304.0,825304.0,18374,0,0,0,L,1151911521,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458339,1449407.00
01/03/2017 10:45,2,0.164,ACTIVE,211.25,345.96,59.981,1483458304,"274151322000068","219011344069620",32.07,8.50,0,334.84,364.59,5.3,3.2,0.022,715892.9,715892.9,18771,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458340,1449408.00
01/03/2017 10:45,2,0.000,ALERT,211.03,299.97,59.975,1483458304,"201051344001135","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,597853.7,597853.7,18595,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483458342,1449409.00
01/03/2017 10:45,2,0.137,ACTIVE,211.25,300.57,60.028,1483458304,"201051344000594","219011344069620",17.16,3.30,0,298.17,303.28,2.4,0.4,0.000,612713.2,612713.2,18512,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458343,1449410.00
01/03/2017 10:45,2,0.068,ALERT,211.25,299.37,59.986,1483458304,"201051344001203","219011344069620",30.65,3.00,0,297.57,302.98,2.2,0.2,0.000,606027.7,606027.7,18609,0,0,0,L,1122011218,0,121.78,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483458345,1449411.00
01/03/2017 10:45,2,0.074,ACTIVE_NO_POWER,210.35,297.57,59.981,1483458304,"274151322000054","219011344069620",20.61,7.00,0,295.46,300.57,1.6,0.0,0.000,841527.2,841527.2,18460,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458346,1449412.00
01/03/2017 10:45,2,0.158,ALERT,211.93,299.67,59.975,1483458304,"201051344000867","219011344069620",23.42,4.50,0,298.47,337.54,3.8,1.7,0.000,599174.6,599174.6,18594,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458347,1449413.00
01/03/2017 10:45,2,0.209,ALERT,211.25,299.97,59.975,1483458304,"201051344001093","219011344069620",23.30,5.50,0,297.57,338.14,5.0,2.9,0.000,602863.3,602863.3,18530,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458349,1449414.00
01/03/2017 10:45,2,0.271,ACTIVE,211.70,337.84,59.991,1483458304,"201051344000900","219011344069620",29.80,5.50,0,331.83,344.45,8.2,6.0,0.044,617193.0,617193.0,18329,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458350,1449415.00
01/03/2017 10:45,2,0.309,ACTIVE,211.93,341.75,60.007,1483458304,"201051344000648","219011344069620",31.63,4.50,0,334.54,352.87,9.9,7.7,0.040,606086.4,606086.4,18317,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458351,1449416.00
01/03/2017 10:45,2,0.336,ACTIVE,211.70,337.54,59.991,1483458304,"201051344000569","219011344069620",30.08,6.00,0,332.73,344.15,10.3,8.0,0.049,618367.9,618367.9,18255,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458352,1449417.00
01/03/2017 10:45,2,0.326,ACTIVE,211.70,336.64,59.991,1483458304,"201051344000983","219011344069620",30.18,6.00,0,331.53,344.15,10.0,7.7,0.049,609422.4,609422.4,18479,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458353,1449418.00
01/03/2017 10:45,2,0.326,ACTIVE,211.93,337.54,60.012,1483458304,"201051344001158","219011344069620",29.30,5.00,0,331.83,344.45,9.8,7.5,0.049,599961.7,599961.7,18539,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458354,1449419.00
01/03/2017 10:45,2,0.344,ACTIVE,212.16,338.74,59.991,1483458304,"201051344000576","219011344069620",30.16,5.00,0,332.43,345.36,10.5,8.2,0.040,609289.3,609289.3,18364,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483458354,1449420.00
01/03/2017 10:45,2,0.000,ALERT,210.57,296.36,60.002,1483458304,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,813295.1,813295.1,18612,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483458356,1449421.00
01/03/2017 11:00,2,0.406,ACTIVE,212.38,339.95,59.954,1483459203,"201051344000645","219011344069620",30.57,6.00,0,332.73,352.27,12.6,10.3,0.066,608346.9,608346.9,18340,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459204,1449422.00
01/03/2017 11:00,2,0.064,ALERT,210.57,298.17,59.965,1483459203,"274151322000085","219011344069620",22.09,5.00,0,284.94,299.97,1.5,0.0,0.000,840302.9,840302.9,18468,0,0,0,L,1151911521,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1483459206,1449423.00
01/03/2017 11:00,2,0.240,ALERT,212.38,339.95,59.922,1483459203,"201051344000633","219011344069620",30.71,5.00,0,296.36,343.25,7.5,5.3,0.009,598946.0,598946.0,18575,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459207,1449424.00
01/03/2017 11:00,2,0.314,ACTIVE,211.93,338.74,59.959,1483459203,"201051344000469","219011344069620",31.19,4.50,0,328.22,359.78,10.1,7.8,0.035,601887.9,601887.9,18564,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459208,1449425.00
01/03/2017 11:00,2,0.424,ACTIVE,210.80,335.44,59.954,1483459203,"201051344000646","219011344069620",21.03,5.50,0,320.41,341.45,9.0,6.8,0.044,598791.9,598791.9,18538,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459209,1449426.00
01/03/2017 11:00,2,0.260,ACTIVE,210.57,349.56,59.959,1483459203,"274151322000052","219011344069620",32.42,8.50,0,332.73,354.97,8.6,6.3,0.044,867790.0,867790.0,18221,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459210,1449427.00
01/03/2017 11:00,2,0.143,ALERT,211.03,299.67,59.986,1483459203,"201051344000585","219011344069620",19.36,3.70,0,285.84,311.39,2.8,0.8,0.000,609442.4,609442.4,18600,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1483459212,1449428.00
01/03/2017 11:00,2,0.146,ALERT,210.80,299.67,59.965,1483459203,"201051344001230","219011344069620",19.38,3.70,0,286.44,301.47,2.9,0.9,0.000,602011.0,602011.0,18453,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1483459214,1449429.00
01/03/2017 11:00,2,0.152,ALERT,211.25,299.97,59.965,1483459203,"201051344000582","219011344069620",20.61,3.00,0,287.05,302.07,3.2,1.2,0.000,594110.2,594110.2,18560,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1483459216,1449430.00
01/03/2017 11:00,2,0.387,ACTIVE,210.57,335.44,59.965,1483459203,"201051344000955","219011344069620",20.99,5.50,0,319.21,350.47,8.3,6.1,0.035,609235.4,609235.4,18532,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459216,1449431.00
01/03/2017 11:00,2,0.023,ALERT,210.57,317.40,59.954,1483459203,"274151322000094","219011344069620",14.09,4.00,0,293.96,415.99,0.3,0.0,0.000,714916.3,714916.3,18846,0,0,0,L,1151911521,0,120.42,121.78,0002,2,0,0,0,0,0,0,50,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483459218,1449432.00
01/03/2017 11:00,2,0.506,ACTIVE,212.16,339.95,59.970,1483459203,"201051344000579","219011344069620",29.30,6.30,0,322.21,348.36,15.0,12.6,0.080,617031.8,617031.8,18487,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459219,1449433.00
01/03/2017 11:00,2,0.160,ALERT,210.57,299.67,59.928,1483459203,"201051344000890","219011344069620",20.06,4.00,0,286.74,302.37,3.3,1.2,0.000,606090.3,606090.3,18584,0,0,0,L,1122011218,0,121.33,119.97,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1483459221,1449434.00
01/03/2017 11:00,2,0.164,ALERT,210.80,299.37,59.970,1483459203,"201051344000438","219011344069620",19.30,3.30,0,286.14,315.90,3.2,1.2,0.000,607384.2,607384.2,18600,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1483459223,1449435.00
01/03/2017 11:00,2,0.139,ALERT,211.25,299.07,59.965,1483459203,"201051344000417","219011344069620",20.38,3.70,0,285.54,300.87,2.9,0.8,0.000,592638.1,592638.1,18701,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1483459225,1449436.00
01/03/2017 11:00,2,0.160,ACTIVE,210.80,336.34,59.959,1483459203,"274151322000083","219011344069620",30.61,7.00,0,309.89,355.88,5.0,2.9,0.018,859239.0,859239.0,18261,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459225,1449437.00
01/03/2017 11:00,2,0.057,ALERT,211.25,297.87,59.959,1483459203,"274151322000076","219011344069620",18.94,4.50,0,284.94,323.11,1.1,0.0,0.000,917270.0,917270.0,18328,0,0,0,L,1151911521,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483459227,1449438.00
01/03/2017 11:00,2,0.152,ACTIVE,211.70,302.37,59.965,1483459203,"201051344000868","219011344069620",22.13,3.70,0,288.85,304.18,3.4,1.4,0.000,600279.0,600279.0,18563,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459228,1449439.00
01/03/2017 11:00,2,0.012,ALERT,210.80,299.07,59.938,1483459203,"274151322000095","219011344069620",31.83,3.00,0,285.84,308.39,0.0,0.0,0.000,908217.6,908217.6,18362,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483459230,1449440.00
01/03/2017 11:00,2,0.238,ALERT,211.70,338.44,59.959,1483459203,"201051344000988","219011344069620",21.29,5.50,0,296.36,342.65,5.1,3.0,0.022,564467.1,564467.1,18612,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459232,1449441.00
01/03/2017 11:00,2,0.000,ALERT,210.57,298.47,59.965,1483459203,"201051344001025","219011344069620",0.00,3.00,0,285.54,301.77,0.0,0.0,0.000,607623.6,607623.6,18614,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483459234,1449442.00
01/03/2017 11:00,2,0.465,ACTIVE,211.70,339.04,59.965,1483459203,"201051344000458","219011344069620",30.22,7.00,0,321.61,347.46,14.2,11.8,0.080,608502.9,608502.9,18477,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459235,1449443.00
01/03/2017 11:00,2,0.457,ACTIVE,212.61,341.45,59.954,1483459203,"201051344000853","219011344069620",30.40,6.00,0,328.82,346.86,14.1,11.7,0.080,608206.4,608206.4,18403,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459235,1449444.00
01/03/2017 11:00,2,0.232,ACTIVE,211.48,336.94,59.970,1483459203,"201051344000685","219011344069620",21.65,5.00,0,298.17,339.04,5.1,3.0,0.009,606392.0,606392.0,18534,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459236,1449445.00
01/03/2017 11:00,2,0.156,ACTIVE,211.03,299.37,59.965,1483459203,"201051344000917","219011344069620",22.92,5.00,0,286.74,300.87,3.7,1.6,0.000,603496.9,603496.9,18537,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459237,1449446.00
01/03/2017 11:00,2,0.131,ACTIVE,211.25,299.67,59.965,1483459203,"201051344001145","219011344069620",21.89,3.70,0,287.05,301.77,2.9,0.9,0.000,609262.7,609262.7,18389,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459238,1449447.00
01/03/2017 11:00,2,0.225,ACTIVE,210.35,340.55,59.949,1483459203,"274151322000088","219011344069620",31.43,8.50,0,331.53,348.06,7.1,5.0,0.027,825304.9,825304.9,18375,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459240,1449448.00
01/03/2017 11:00,2,0.215,ACTIVE,211.25,409.68,59.970,1483459203,"274151322000068","219011344069620",38.63,10.00,0,334.84,412.68,8.4,6.2,0.040,715894.1,715894.1,18772,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459241,1449449.00
01/03/2017 11:00,2,0.000,ALERT,210.80,299.67,59.949,1483459203,"201051344001135","219011344069620",0.00,3.30,0,286.14,301.77,0.0,0.0,0.000,597853.7,597853.7,18597,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483459243,1449450.00
01/03/2017 11:00,2,0.154,ACTIVE,211.70,302.37,59.970,1483459203,"201051344000594","219011344069620",22.11,3.70,0,287.65,303.58,3.5,1.4,0.000,612713.4,612713.4,18513,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459244,1449451.00
01/03/2017 11:00,2,0.143,ALERT,211.03,299.07,59.928,1483459203,"201051344001203","219011344069620",18.45,3.30,0,286.14,302.98,2.7,0.7,0.000,606027.7,606027.7,18611,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483459246,1449452.00
01/03/2017 11:00,2,0.115,ACTIVE,210.57,336.34,59.959,1483459203,"274151322000054","219011344069620",21.15,8.50,0,296.36,341.15,2.5,0.5,0.000,841527.2,841527.2,18461,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459247,1449453.00
01/03/2017 11:00,2,0.188,ACTIVE,212.38,337.24,59.970,1483459203,"201051344000867","219011344069620",28.65,5.50,0,297.26,351.97,5.5,3.4,0.004,599175.3,599175.3,18596,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459248,1449454.00
01/03/2017 11:00,2,0.232,ACTIVE,211.25,336.64,59.981,1483459203,"201051344001093","219011344069620",27.95,6.00,0,297.87,348.06,6.6,4.5,0.009,602864.2,602864.2,18532,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459249,1449455.00
01/03/2017 11:00,2,0.398,ACTIVE,211.93,339.95,59.970,1483459203,"201051344000900","219011344069620",30.20,6.00,0,321.31,345.66,12.2,9.9,0.075,617195.1,617195.1,18330,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459250,1449456.00
