ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 11:00,2,0.447,ACTIVE,212.16,339.34,59.981,1483459203,"201051344000648","219011344069620",30.34,4.50,0,333.33,349.86,13.7,11.3,0.075,606088.8,606088.8,18318,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459251,1449457.00
01/03/2017 11:00,2,0.449,ACTIVE,212.16,339.95,59.981,1483459203,"201051344000569","219011344069620",30.75,6.30,0,331.53,350.47,14.0,11.6,0.075,618370.4,618370.4,18256,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459252,1449458.00
01/03/2017 11:00,2,0.459,ACTIVE,211.93,338.74,59.986,1483459203,"201051344000983","219011344069620",30.04,6.30,0,321.01,346.26,14.0,11.6,0.080,609424.8,609424.8,18480,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459253,1449459.00
01/03/2017 11:00,2,0.447,ACTIVE,212.16,339.65,59.996,1483459203,"201051344001158","219011344069620",30.20,5.50,0,324.32,345.36,13.7,11.3,0.080,599964.0,599964.0,18540,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459253,1449460.00
01/03/2017 11:00,2,0.488,ACTIVE,212.61,341.45,60.012,1483459203,"201051344000576","219011344069620",29.04,5.50,0,322.51,347.46,14.4,12.0,0.080,609291.9,609291.9,18365,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459254,1449461.00
01/03/2017 11:00,2,0.031,ALERT,210.35,297.26,60.002,1483459203,"274151322000087","219011344069620",28.25,5.00,0,284.04,299.67,0.0,0.0,0.000,813295.1,813295.1,18614,0,0,0,L,1151911521,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483459256,1449462.00
01/03/2017 11:00,2,0.414,ACTIVE,211.03,336.34,59.981,1483459203,"201051344000651","219011344069620",20.59,4.50,0,321.31,341.45,8.7,6.4,0.035,602132.1,602132.1,18572,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483459257,1449463.00
01/03/2017 11:15,2,0.371,ACTIVE,212.38,339.04,59.959,1483460103,"201051344000645","219011344069620",30.69,6.30,0,333.63,352.87,11.6,9.3,0.062,608349.3,608349.3,18341,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460105,1449464.00
01/03/2017 11:15,2,0.059,ACTIVE_NO_POWER,210.57,297.87,59.954,1483460103,"274151322000085","219011344069620",20.40,5.50,0,295.76,300.57,1.2,0.0,0.000,840302.9,840302.9,18470,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460106,1449465.00
01/03/2017 11:15,2,0.225,ACTIVE,212.38,339.65,59.954,1483460103,"201051344000633","219011344069620",30.30,5.50,0,331.53,345.96,7.0,4.8,0.018,598947.2,598947.2,18577,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460106,1449466.00
01/03/2017 11:15,2,0.287,ACTIVE,211.93,338.44,59.965,1483460103,"201051344000469","219011344069620",31.17,5.00,0,332.43,358.88,9.1,6.8,0.031,601889.7,601889.7,18565,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460108,1449467.00
01/03/2017 11:15,2,0.422,ACTIVE,210.80,336.34,59.949,1483460103,"201051344000646","219011344069620",20.22,6.00,0,329.43,342.65,8.7,6.4,0.040,598793.5,598793.5,18539,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460109,1449468.00
01/03/2017 11:15,2,0.229,ACTIVE,210.35,348.06,59.959,1483460103,"274151322000052","219011344069620",32.22,9.00,0,333.33,355.88,7.5,5.3,0.035,867791.4,867791.4,18222,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460110,1449469.00
01/03/2017 11:15,2,0.139,ACTIVE,210.80,299.97,59.949,1483460103,"201051344000585","219011344069620",18.33,4.50,0,296.36,301.17,2.6,0.6,0.000,609442.6,609442.6,18602,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460111,1449470.00
01/03/2017 11:15,2,0.141,ACTIVE,210.80,300.27,59.975,1483460103,"201051344001230","219011344069620",17.71,4.00,0,296.96,301.17,2.5,0.5,0.000,602011.2,602011.2,18455,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460112,1449471.00
01/03/2017 11:15,2,0.141,ACTIVE,211.25,300.87,59.959,1483460103,"201051344000582","219011344069620",18.73,3.30,0,297.57,302.07,2.7,0.7,0.000,594110.4,594110.4,18562,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460113,1449472.00
01/03/2017 11:15,2,0.365,ACTIVE,210.57,336.34,59.959,1483460103,"201051344000955","219011344069620",20.81,6.00,0,330.33,340.55,7.7,5.5,0.027,609236.7,609236.7,18533,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460114,1449473.00
01/03/2017 11:15,2,0.000,ALERT,210.57,297.26,59.959,1483460103,"274151322000094","219011344069620",43.14,4.00,0,295.16,414.79,0.0,0.0,0.000,714916.3,714916.3,18848,0,0,0,L,1151911521,0,120.65,121.78,0100,2,0,0,0,0,0,0,143,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483460116,1449474.00
01/03/2017 11:15,2,0.467,ACTIVE,211.93,338.44,59.965,1483460103,"201051344000579","219011344069620",28.37,6.30,0,333.03,350.17,13.4,11.0,0.066,617034.7,617034.7,18488,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460116,1449475.00
01/03/2017 11:15,2,0.154,ACTIVE,210.80,299.97,59.949,1483460103,"201051344000890","219011344069620",18.45,4.00,0,297.57,302.07,2.9,0.9,0.000,606090.5,606090.5,18586,0,0,0,L,1122011218,0,121.33,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460117,1449476.00
01/03/2017 11:15,2,0.158,ACTIVE,211.03,299.67,59.970,1483460103,"201051344000438","219011344069620",17.06,3.70,0,296.96,301.47,2.7,0.7,0.000,607384.3,607384.3,18602,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460118,1449477.00
01/03/2017 11:15,2,0.137,ALERT,211.25,299.37,59.991,1483460103,"201051344000417","219011344069620",20.14,4.00,0,296.36,300.57,2.8,0.8,0.000,592638.3,592638.3,18703,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483460120,1449478.00
01/03/2017 11:15,2,0.158,ACTIVE,210.35,335.74,59.970,1483460103,"274151322000083","219011344069620",30.45,7.30,0,332.73,339.95,5.0,2.9,0.022,859239.6,859239.6,18262,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460121,1449479.00
01/03/2017 11:15,2,0.053,ACTIVE_NO_POWER,211.25,297.87,59.954,1483460103,"274151322000076","219011344069620",17.27,5.00,0,296.06,300.87,0.9,0.0,0.000,917270.0,917270.0,18330,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460122,1449480.00
01/03/2017 11:15,2,0.145,ACTIVE,211.48,301.17,59.975,1483460103,"201051344000868","219011344069620",20.75,4.00,0,299.67,303.88,3.1,1.1,0.000,600279.3,600279.3,18564,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460123,1449481.00
01/03/2017 11:15,2,0.010,ALERT,210.57,299.37,59.959,1483460103,"274151322000095","219011344069620",31.45,3.30,0,296.96,309.29,0.0,0.0,0.000,908217.6,908217.6,18364,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483460125,1449482.00
01/03/2017 11:15,2,0.217,ACTIVE,211.70,338.44,59.959,1483460103,"201051344000988","219011344069620",21.57,5.50,0,330.63,345.36,4.7,2.6,0.018,564467.7,564467.7,18614,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460126,1449483.00
01/03/2017 11:15,2,0.000,ALERT,210.57,298.77,59.970,1483460103,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,607623.6,607623.6,18616,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483460127,1449484.00
01/03/2017 11:15,2,0.418,ACTIVE,211.93,337.84,59.965,1483460103,"201051344000458","219011344069620",30.63,7.00,0,332.43,347.46,13.0,10.6,0.066,608505.6,608505.6,18478,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460128,1449485.00
01/03/2017 11:15,2,0.410,ACTIVE,212.38,340.25,59.959,1483460103,"201051344000853","219011344069620",30.40,6.00,0,333.93,348.36,12.7,10.3,0.066,608209.0,608209.0,18404,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460129,1449486.00
01/03/2017 11:15,2,0.146,ALERT,211.25,299.67,59.928,1483460103,"201051344000685","219011344069620",22.30,4.50,0,296.96,337.24,3.3,1.3,0.000,606392.4,606392.4,18535,0,0,0,L,1122011218,0,122.01,120.42,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460131,1449487.00
01/03/2017 11:15,2,0.148,ACTIVE,211.03,299.37,59.970,1483460103,"201051344000917","219011344069620",21.91,5.50,0,295.46,300.57,3.3,1.3,0.000,603497.2,603497.2,18538,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460132,1449488.00
01/03/2017 11:15,2,0.127,ACTIVE,211.25,299.97,59.959,1483460103,"201051344001145","219011344069620",20.44,4.00,0,297.26,301.77,2.6,0.6,0.000,609262.9,609262.9,18390,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460133,1449489.00
01/03/2017 11:15,2,0.377,ACTIVE,211.03,336.94,60.012,1483460103,"201051344000651","219011344069620",20.67,4.50,0,330.93,342.05,7.9,5.7,0.031,602133.5,602133.5,18573,0,0,0,L,1122011218,0,121.78,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460134,1449490.00
01/03/2017 11:15,2,0.189,ACTIVE,210.12,339.95,59.933,1483460103,"274151322000088","219011344069620",31.39,9.00,0,332.43,347.46,6.0,3.9,0.022,825306.0,825306.0,18376,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460135,1449491.00
01/03/2017 11:15,2,0.201,ACTIVE,211.25,394.35,59.959,1483460103,"274151322000068","219011344069620",37.13,10.70,0,334.54,414.49,7.6,5.4,0.035,715895.5,715895.5,18773,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460135,1449492.00
01/03/2017 11:15,2,0.000,ALERT,210.80,299.97,59.970,1483460103,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,597853.7,597853.7,18599,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483460137,1449493.00
01/03/2017 11:15,2,0.146,ACTIVE,211.25,300.87,59.959,1483460103,"201051344000594","219011344069620",20.81,3.70,0,298.77,303.28,3.1,1.1,0.000,612713.7,612713.7,18514,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460138,1449494.00
01/03/2017 11:15,2,0.135,ACTIVE,211.03,299.67,59.965,1483460103,"201051344001203","219011344069620",16.70,3.70,0,296.66,302.98,2.3,0.3,0.000,606027.8,606027.8,18613,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460139,1449495.00
01/03/2017 11:15,2,0.109,ACTIVE,210.57,335.74,59.959,1483460103,"274151322000054","219011344069620",21.01,9.00,0,315.90,350.47,2.4,0.3,0.000,841527.3,841527.3,18462,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460140,1449496.00
01/03/2017 11:15,2,0.178,ALERT,212.16,336.94,59.991,1483460103,"201051344000867","219011344069620",27.73,6.00,0,298.47,344.45,5.0,2.9,0.004,599176.0,599176.0,18597,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460142,1449497.00
01/03/2017 11:15,2,0.223,ALERT,211.03,336.34,59.996,1483460103,"201051344001093","219011344069620",27.39,6.70,0,297.26,338.44,6.2,4.1,0.004,602865.2,602865.2,18533,0,0,0,L,1122011218,0,121.33,120.42,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460144,1449498.00
01/03/2017 11:15,2,0.357,ACTIVE,211.70,339.34,59.970,1483460103,"201051344000900","219011344069620",29.98,5.50,0,332.73,346.86,10.9,8.6,0.071,617197.2,617197.2,18331,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460145,1449499.00
01/03/2017 11:15,2,0.396,ACTIVE,212.16,339.04,59.965,1483460103,"201051344000648","219011344069620",31.25,4.50,0,333.03,350.17,12.6,10.2,0.062,606091.4,606091.4,18319,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460146,1449500.00
01/03/2017 11:15,2,0.410,ACTIVE,212.16,339.34,59.965,1483460103,"201051344000569","219011344069620",30.51,6.30,0,333.33,350.47,12.7,10.4,0.066,618373.0,618373.0,18257,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460147,1449501.00
01/03/2017 11:15,2,0.420,ACTIVE,211.70,339.04,59.970,1483460103,"201051344000983","219011344069620",29.64,6.30,0,331.83,347.76,12.7,10.3,0.075,609427.4,609427.4,18481,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460148,1449502.00
01/03/2017 11:15,2,0.398,ACTIVE,212.16,338.74,59.975,1483460103,"201051344001158","219011344069620",30.24,5.50,0,332.43,347.46,12.2,9.9,0.071,599966.6,599966.6,18541,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460149,1449503.00
01/03/2017 11:15,2,0.432,ACTIVE,212.38,339.65,59.970,1483460103,"201051344000576","219011344069620",29.68,5.50,0,333.03,348.66,13.0,10.7,0.062,609294.6,609294.6,18366,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483460149,1449504.00
01/03/2017 11:15,2,0.000,ALERT,210.80,297.57,59.970,1483460103,"274151322000087","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,813295.1,813295.1,18616,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1483460151,1449505.00
01/03/2017 11:30,2,0.471,ACTIVE,212.38,339.34,60.002,1483461003,"201051344000645","219011344069620",23.64,6.00,0,332.73,356.18,11.3,8.9,0.062,608351.9,608351.9,18342,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461004,1449506.00
01/03/2017 11:30,2,0.070,ACTIVE_NO_POWER,210.57,297.57,59.996,1483461003,"274151322000085","219011344069620",22.78,6.00,0,295.16,300.27,1.6,0.0,0.000,840302.9,840302.9,18471,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461005,1449507.00
01/03/2017 11:30,2,0.254,ACTIVE,212.61,359.78,60.012,1483461003,"201051344000633","219011344069620",33.42,5.50,0,315.30,363.99,8.7,6.4,0.027,598948.7,598948.7,18578,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461006,1449508.00
01/03/2017 11:30,2,0.334,ACTIVE,212.16,347.46,59.996,1483461003,"201051344000469","219011344069620",32.10,5.00,0,331.83,359.78,10.9,8.6,0.049,601891.7,601891.7,18566,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461007,1449509.00
01/03/2017 11:30,2,0.490,ACTIVE,210.80,337.84,59.986,1483461003,"201051344000646","219011344069620",20.06,6.00,0,329.73,342.35,10.0,7.7,0.057,598795.3,598795.3,18540,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461008,1449510.00
01/03/2017 11:30,2,0.297,ACTIVE,210.80,350.47,60.028,1483461003,"274151322000052","219011344069620",32.60,9.30,0,333.03,357.38,9.8,7.5,0.044,867793.1,867793.1,18223,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461009,1449511.00
01/03/2017 11:30,2,0.154,ACTIVE,211.25,300.27,60.018,1483461003,"201051344000585","219011344069620",21.67,4.50,0,296.66,301.17,3.4,1.4,0.000,609442.8,609442.8,18603,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461010,1449512.00
01/03/2017 11:30,2,0.150,ACTIVE,211.03,300.57,60.002,1483461003,"201051344001230","219011344069620",20.54,4.00,0,297.57,301.77,3.2,1.1,0.000,602011.4,602011.4,18456,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461011,1449513.00
01/03/2017 11:30,2,0.156,ACTIVE,211.48,300.87,60.007,1483461003,"201051344000582","219011344069620",22.32,3.70,0,298.17,302.07,3.5,1.5,0.000,594110.7,594110.7,18563,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461011,1449514.00
01/03/2017 11:30,2,0.451,ACTIVE,210.80,336.94,60.023,1483461003,"201051344000955","219011344069620",21.19,6.00,0,330.33,340.85,9.7,7.5,0.044,609238.4,609238.4,18534,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461012,1449515.00
01/03/2017 11:30,2,0.000,ALERT,210.80,297.26,59.996,1483461003,"274151322000094","219011344069620",43.81,4.50,0,294.56,419.30,0.0,0.0,0.000,714916.3,714916.3,18850,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1483461014,1449516.00
01/03/2017 11:30,2,0.549,ACTIVE,212.16,339.34,60.002,1483461003,"201051344000579","219011344069620",30.24,6.70,0,332.43,352.57,16.9,14.3,0.097,617038.0,617038.0,18489,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461015,1449517.00
01/03/2017 11:30,2,0.162,ACTIVE,210.80,300.27,60.007,1483461003,"201051344000890","219011344069620",20.54,4.50,0,297.87,302.37,3.4,1.3,0.000,606090.8,606090.8,18587,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461016,1449518.00
01/03/2017 11:30,2,0.172,ACTIVE,211.03,299.67,59.970,1483461003,"201051344000438","219011344069620",21.65,3.70,0,297.26,301.47,3.8,1.7,0.000,607384.7,607384.7,18603,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461017,1449519.00
01/03/2017 11:30,2,0.186,ALERT,211.25,299.37,59.970,1483461003,"201051344000417","219011344069620",14.71,3.70,0,296.36,300.87,2.8,0.7,0.000,592638.4,592638.4,18705,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1483461019,1449520.00
01/03/2017 11:30,2,0.191,ACTIVE,211.03,354.97,60.007,1483461003,"274151322000083","219011344069620",33.10,7.70,0,332.73,359.48,6.5,4.4,0.031,859240.6,859240.6,18263,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461020,1449521.00
01/03/2017 11:30,2,0.061,ACTIVE_NO_POWER,211.48,298.47,60.002,1483461003,"274151322000076","219011344069620",20.67,5.00,0,295.16,300.57,1.3,0.0,0.000,917270.0,917270.0,18331,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461021,1449522.00
01/03/2017 11:30,2,0.158,ACTIVE,211.70,301.17,60.002,1483461003,"201051344000868","219011344069620",22.88,3.70,0,299.37,303.58,3.7,1.6,0.000,600279.6,600279.6,18565,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461022,1449523.00
01/03/2017 11:30,2,0.012,ALERT,210.80,298.77,59.981,1483461003,"274151322000095","219011344069620",32.22,3.30,0,296.36,309.29,0.0,0.0,0.000,908217.6,908217.6,18366,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483461023,1449524.00
01/03/2017 11:30,2,0.258,ACTIVE,211.93,339.04,59.991,1483461003,"201051344000988","219011344069620",21.45,5.50,0,314.40,356.78,5.6,3.5,0.022,564468.5,564468.5,18615,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461024,1449525.00
01/03/2017 11:30,2,0.119,ALERT,210.80,299.07,59.975,1483461003,"201051344001025","219011344069620",14.69,3.30,0,296.36,310.79,1.8,0.0,0.000,607623.7,607623.7,18618,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1483461026,1449526.00
01/03/2017 11:30,2,0.516,ACTIVE,212.16,338.44,60.023,1483461003,"201051344000458","219011344069620",24.69,7.00,0,331.23,349.86,12.9,10.5,0.080,608508.3,608508.3,18479,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461027,1449527.00
01/03/2017 11:30,2,0.518,ACTIVE,212.38,340.55,60.002,1483461003,"201051344000853","219011344069620",30.43,6.00,0,333.03,347.76,16.0,13.5,0.097,608212.1,608212.1,18405,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461028,1449528.00
01/03/2017 11:30,2,0.297,ACTIVE,211.48,337.84,60.002,1483461003,"201051344000685","219011344069620",21.33,5.00,0,297.87,340.25,6.4,4.3,0.022,606393.1,606393.1,18537,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461029,1449529.00
01/03/2017 11:30,2,0.160,ALERT,211.48,323.11,59.965,1483461003,"201051344000917","219011344069620",25.05,6.00,0,296.06,336.34,4.1,2.0,0.000,603497.7,603497.7,18539,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461031,1449530.00
01/03/2017 11:30,2,0.141,ACTIVE,211.25,300.27,60.002,1483461003,"201051344001145","219011344069620",22.88,4.00,0,297.87,301.77,3.3,1.3,0.000,609263.1,609263.1,18391,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461032,1449531.00
01/03/2017 11:30,2,0.455,ACTIVE,211.25,337.54,59.996,1483461003,"201051344000651","219011344069620",20.97,4.50,0,331.53,342.35,9.7,7.5,0.044,602135.3,602135.3,18574,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461033,1449532.00
01/03/2017 11:30,2,0.234,ACTIVE,210.57,344.76,59.986,1483461003,"274151322000088","219011344069620",31.89,9.30,0,332.73,352.27,7.5,5.3,0.035,825307.2,825307.2,18377,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461034,1449533.00
01/03/2017 11:30,2,0.266,ACTIVE,211.48,387.44,59.991,1483461003,"274151322000068","219011344069620",36.26,11.00,0,334.54,433.12,9.8,7.6,0.053,715897.2,715897.2,18774,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461035,1449534.00
01/03/2017 11:30,2,0.121,ALERT,210.80,299.97,59.991,1483461003,"201051344001135","219011344069620",15.80,3.70,0,297.26,301.77,1.9,0.0,0.000,597853.7,597853.7,18601,0,0,0,L,1122011218,0,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1483461037,1449535.00
01/03/2017 11:30,2,0.160,ACTIVE,211.48,301.17,59.965,1483461003,"201051344000594","219011344069620",23.14,4.00,0,298.17,302.98,3.8,1.7,0.000,612714.1,612714.1,18515,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461038,1449536.00
01/03/2017 11:30,2,0.146,ACTIVE,211.25,299.37,59.991,1483461003,"201051344001203","219011344069620",20.65,3.70,0,296.96,302.98,3.1,1.1,0.000,606028.0,606028.0,18614,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461039,1449537.00
01/03/2017 11:30,2,0.148,ACTIVE,210.57,334.24,59.986,1483461003,"274151322000054","219011344069620",21.23,9.30,0,307.48,351.37,3.2,1.1,0.009,841527.5,841527.5,18463,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461039,1449538.00
01/03/2017 11:30,2,0.201,ACTIVE,212.16,336.34,60.018,1483461003,"201051344000867","219011344069620",29.32,6.00,0,297.26,340.55,6.0,3.9,0.004,599176.9,599176.9,18599,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461040,1449539.00
01/03/2017 11:30,2,0.266,ACTIVE,211.25,336.64,59.996,1483461003,"201051344001093","219011344069620",26.18,6.70,0,297.87,339.95,7.0,4.9,0.004,602866.4,602866.4,18535,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461041,1449540.00
01/03/2017 11:30,2,0.451,ACTIVE,211.70,339.34,59.986,1483461003,"201051344000900","219011344069620",30.69,6.00,0,331.53,350.17,14.0,11.6,0.097,617199.8,617199.8,18332,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461042,1449541.00
01/03/2017 11:30,2,0.488,ACTIVE,212.16,339.34,59.975,1483461003,"201051344000648","219011344069620",30.53,4.50,0,333.03,357.68,15.1,12.7,0.088,606094.3,606094.3,18320,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461043,1449542.00
01/03/2017 11:30,2,0.516,ACTIVE,211.93,339.34,59.996,1483461003,"201051344000569","219011344069620",25.43,6.30,0,332.73,350.77,13.3,10.9,0.080,618375.6,618375.6,18258,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461044,1449543.00
01/03/2017 11:30,2,0.508,ACTIVE,211.70,338.44,59.986,1483461003,"201051344000983","219011344069620",30.59,6.30,0,331.83,350.47,15.8,13.3,0.097,609430.5,609430.5,18482,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461045,1449544.00
01/03/2017 11:30,2,0.518,ACTIVE,212.16,339.04,59.996,1483461003,"201051344001158","219011344069620",24.87,5.00,0,331.53,349.86,13.1,10.7,0.084,599969.4,599969.4,18542,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461046,1449545.00
01/03/2017 11:30,2,0.559,ACTIVE,212.61,340.25,59.991,1483461003,"201051344000576","219011344069620",25.49,5.50,0,332.13,347.76,14.4,12.0,0.084,609297.6,609297.6,18367,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461047,1449546.00
01/03/2017 11:30,2,0.029,ALERT,210.80,296.66,59.986,1483461003,"274151322000087","219011344069620",28.94,5.00,0,294.26,299.37,0.0,0.0,0.000,813295.1,813295.1,18618,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483461048,1449547.00
01/03/2017 11:45,2,0.381,ACTIVE,212.38,339.65,60.012,1483461904,"201051344000645","219011344069620",30.45,6.00,0,332.43,352.57,11.8,9.5,0.057,608354.3,608354.3,18343,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461905,1449548.00
01/03/2017 11:45,2,0.061,ACTIVE_NO_POWER,210.35,297.87,60.002,1483461904,"274151322000085","219011344069620",21.03,6.00,0,295.46,300.27,1.3,0.0,0.000,840302.9,840302.9,18472,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461906,1449549.00
01/03/2017 11:45,2,0.230,ACTIVE,212.38,339.65,59.975,1483461904,"201051344000633","219011344069620",30.67,5.50,0,333.63,366.70,7.2,5.0,0.018,598950.1,598950.1,18579,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461907,1449550.00
01/03/2017 11:45,2,0.303,ACTIVE,211.93,338.44,59.975,1483461904,"201051344000469","219011344069620",31.05,5.00,0,333.63,361.29,9.5,7.3,0.035,601893.7,601893.7,18567,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461908,1449551.00
01/03/2017 11:45,2,0.428,ACTIVE,211.03,337.24,59.954,1483461904,"201051344000646","219011344069620",19.82,6.00,0,330.93,343.85,8.6,6.4,0.044,598797.1,598797.1,18541,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461909,1449552.00
01/03/2017 11:45,2,0.246,ACTIVE,210.35,346.26,59.970,1483461904,"274151322000052","219011344069620",32.14,9.30,0,332.13,357.98,8.0,5.8,0.031,867794.9,867794.9,18224,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461910,1449553.00
01/03/2017 11:45,2,0.148,ACTIVE,211.25,299.37,59.981,1483461904,"201051344000585","219011344069620",19.94,4.50,0,297.26,301.47,3.0,1.0,0.000,609443.1,609443.1,18604,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461910,1449554.00
01/03/2017 11:45,2,0.141,ACTIVE,211.03,300.27,59.981,1483461904,"201051344001230","219011344069620",18.09,4.00,0,297.87,301.77,2.6,0.6,0.000,602011.7,602011.7,18457,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461911,1449555.00
01/03/2017 11:45,2,0.148,ACTIVE,211.48,300.57,59.975,1483461904,"201051344000582","219011344069620",19.24,3.70,0,298.47,302.07,2.9,0.8,0.000,594111.0,594111.0,18564,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461912,1449556.00
01/03/2017 11:45,2,0.398,ACTIVE,210.80,336.04,59.965,1483461904,"201051344000955","219011344069620",20.83,6.00,0,330.03,341.75,8.4,6.2,0.040,609240.2,609240.2,18535,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461913,1449557.00
01/03/2017 11:45,2,0.000,ALERT,210.57,299.67,59.981,1483461904,"274151322000094","219011344069620",43.30,4.50,0,294.56,419.00,0.0,0.0,0.000,714916.3,714916.3,18852,0,0,0,L,1151911521,0,120.65,121.78,0100,2,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1483461915,1449558.00
01/03/2017 11:45,2,0.469,ACTIVE,211.93,339.04,59.975,1483461904,"201051344000579","219011344069620",29.96,6.30,0,332.43,351.07,14.3,11.9,0.075,617041.3,617041.3,18490,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461916,1449559.00
01/03/2017 11:45,2,0.150,ACTIVE,211.03,300.27,60.012,1483461904,"201051344000890","219011344069620",17.51,4.50,0,298.17,302.37,2.7,0.7,0.000,606091.1,606091.1,18588,0,0,0,L,1122011218,0,121.33,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461917,1449560.00
01/03/2017 11:45,2,0.158,ACTIVE,211.25,299.67,59.965,1483461904,"201051344000438","219011344069620",18.09,3.70,0,297.87,301.77,2.9,0.9,0.000,607385.1,607385.1,18604,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461918,1449561.00
01/03/2017 11:45,2,0.135,ALERT,211.25,299.37,59.970,1483461904,"201051344000417","219011344069620",20.22,4.00,0,297.26,301.17,2.8,0.7,0.000,592638.6,592638.6,18707,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1483461919,1449562.00
01/03/2017 11:45,2,0.166,ACTIVE,210.35,336.64,59.959,1483461904,"274151322000083","219011344069620",30.87,8.00,0,333.33,361.29,5.2,3.1,0.018,859241.6,859241.6,18264,0,0,0,L,1151911521,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461920,1449563.00
01/03/2017 11:45,2,0.053,ACTIVE_NO_POWER,211.48,298.17,59.970,1483461904,"274151322000076","219011344069620",17.99,5.50,0,295.46,300.27,1.0,0.0,0.000,917270.0,917270.0,18332,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461921,1449564.00
01/03/2017 11:45,2,0.145,ACTIVE,211.70,302.37,59.959,1483461904,"201051344000868","219011344069620",20.87,4.00,0,299.07,304.18,3.1,1.1,0.000,600280.0,600280.0,18566,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461922,1449565.00
01/03/2017 11:45,2,0.012,ALERT,210.57,299.07,59.959,1483461904,"274151322000095","219011344069620",31.57,3.30,0,296.36,313.80,0.0,0.0,0.000,908217.6,908217.6,18368,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483461924,1449566.00
01/03/2017 11:45,2,0.217,ACTIVE,211.70,338.74,59.970,1483461904,"201051344000988","219011344069620",21.71,5.50,0,330.63,343.85,4.8,2.7,0.004,564469.3,564469.3,18616,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461925,1449567.00
01/03/2017 11:45,2,0.072,ALERT,210.80,298.77,59.970,1483461904,"201051344001025","219011344069620",31.93,3.30,0,296.96,310.79,2.4,0.4,0.000,607623.7,607623.7,18620,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1483461927,1449568.00
01/03/2017 11:45,2,0.432,ACTIVE,211.70,338.14,59.991,1483461904,"201051344000458","219011344069620",30.16,6.70,0,331.53,345.66,13.2,10.8,0.071,608510.7,608510.7,18480,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461928,1449569.00
01/03/2017 11:45,2,0.426,ACTIVE,212.61,340.55,59.959,1483461904,"201051344000853","219011344069620",29.96,6.00,0,333.33,348.06,12.9,10.6,0.075,608215.2,608215.2,18406,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461928,1449570.00
01/03/2017 11:45,2,0.271,ACTIVE,211.70,337.24,59.965,1483461904,"201051344000685","219011344069620",20.59,5.50,0,331.53,342.95,5.7,3.6,0.018,606394.1,606394.1,18538,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461929,1449571.00
01/03/2017 11:45,2,0.150,ALERT,211.25,299.37,59.965,1483461904,"201051344000917","219011344069620",22.15,6.00,0,296.66,337.54,3.4,1.3,0.000,603498.1,603498.1,18541,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461931,1449572.00
01/03/2017 11:45,2,0.125,ACTIVE,211.25,299.97,59.965,1483461904,"201051344001145","219011344069620",20.38,4.00,0,298.17,302.07,2.6,0.6,0.000,609263.4,609263.4,18392,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461932,1449573.00
01/03/2017 11:45,2,0.377,ACTIVE,211.48,337.24,59.965,1483461904,"201051344000651","219011344069620",20.89,4.50,0,331.23,343.55,8.0,5.8,0.031,602136.9,602136.9,18575,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461933,1449574.00
01/03/2017 11:45,2,0.180,ACTIVE,209.90,339.95,59.954,1483461904,"274151322000088","219011344069620",31.33,9.30,0,332.73,353.77,5.8,3.6,0.022,825308.4,825308.4,18378,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461934,1449575.00
01/03/2017 11:45,2,0.211,ACTIVE,211.25,387.74,59.949,1483461904,"274151322000068","219011344069620",36.54,11.00,0,334.84,403.37,7.9,5.7,0.027,715898.9,715898.9,18775,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461935,1449576.00
01/03/2017 11:45,2,0.066,ALERT,211.03,299.67,59.965,1483461904,"201051344001135","219011344069620",31.33,3.70,0,297.87,302.07,2.2,0.2,0.000,597853.7,597853.7,18603,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1483461937,1449577.00
01/03/2017 11:45,2,0.148,ACTIVE,211.48,301.77,59.959,1483461904,"201051344000594","219011344069620",21.71,4.00,0,297.87,303.58,3.3,1.3,0.000,612714.5,612714.5,18516,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461938,1449578.00
01/03/2017 11:45,2,0.135,ACTIVE,211.25,299.67,59.954,1483461904,"201051344001203","219011344069620",16.26,3.70,0,297.57,303.28,2.2,0.2,0.000,606028.2,606028.2,18615,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461939,1449579.00
01/03/2017 11:45,2,0.129,ACTIVE,210.35,335.74,59.959,1483461904,"274151322000054","219011344069620",20.95,9.30,0,331.83,338.44,2.8,0.7,0.000,841527.7,841527.7,18464,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461940,1449580.00
01/03/2017 11:45,2,0.178,ALERT,212.16,337.54,59.959,1483461904,"201051344000867","219011344069620",27.75,6.00,0,297.26,341.15,5.0,2.9,0.004,599177.7,599177.7,18600,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461941,1449581.00
01/03/2017 11:45,2,0.219,ALERT,211.25,336.34,59.970,1483461904,"201051344001093","219011344069620",27.10,6.70,0,298.17,340.55,6.0,3.9,0.004,602867.5,602867.5,18536,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461943,1449582.00
01/03/2017 11:45,2,0.365,ACTIVE,211.93,339.95,59.959,1483461904,"201051344000900","219011344069620",29.98,5.50,0,331.23,353.17,11.1,8.8,0.071,617202.5,617202.5,18333,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461944,1449583.00
01/03/2017 11:45,2,0.385,ACTIVE,212.16,344.15,59.965,1483461904,"201051344000648","219011344069620",31.73,4.50,0,332.13,358.58,12.5,10.1,0.062,606097.3,606097.3,18321,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461945,1449584.00
01/03/2017 11:45,2,0.416,ACTIVE,212.16,339.34,60.002,1483461904,"201051344000569","219011344069620",30.51,6.30,0,332.73,355.28,12.8,10.5,0.071,618378.6,618378.6,18259,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461946,1449585.00
01/03/2017 11:45,2,0.422,ACTIVE,211.93,338.44,59.959,1483461904,"201051344000983","219011344069620",29.58,6.00,0,331.23,355.28,12.7,10.3,0.075,609433.5,609433.5,18483,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461947,1449586.00
01/03/2017 11:45,2,0.404,ACTIVE,211.93,339.04,59.970,1483461904,"201051344001158","219011344069620",30.32,5.00,0,331.23,346.56,12.5,10.1,0.071,599971.9,599971.9,18543,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461948,1449587.00
01/03/2017 11:45,2,0.439,ACTIVE,212.38,340.55,59.996,1483461904,"201051344000576","219011344069620",29.66,5.00,0,332.73,349.26,13.3,10.9,0.071,609300.4,609300.4,18368,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483461949,1449588.00
01/03/2017 11:45,2,0.000,ALERT,210.80,297.57,59.965,1483461904,"274151322000087","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,813295.1,813295.1,18620,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483461951,1449589.00
01/03/2017 12:00,2,0.363,ACTIVE,213.06,339.65,60.018,1483462803,"201051344000645","219011344069620",30.97,6.00,0,332.73,347.76,11.4,9.1,0.057,608356.3,608356.3,18344,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462804,1449590.00
01/03/2017 12:00,2,0.059,ACTIVE_NO_POWER,211.70,298.47,60.002,1483462803,"274151322000085","219011344069620",20.22,6.00,0,295.46,300.57,1.2,0.0,0.000,840302.9,840302.9,18473,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462805,1449591.00
01/03/2017 12:00,2,0.248,ACTIVE,213.29,340.25,59.986,1483462803,"201051344000633","219011344069620",26.94,5.50,0,325.82,350.77,6.8,4.7,0.018,598951.2,598951.2,18580,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462806,1449592.00
01/03/2017 12:00,2,0.285,ACTIVE,212.83,352.87,59.981,1483462803,"201051344000469","219011344069620",32.78,5.00,0,331.53,357.68,9.5,7.3,0.031,601895.4,601895.4,18568,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462807,1449593.00
01/03/2017 12:00,2,0.410,ACTIVE,211.93,338.14,59.986,1483462803,"201051344000646","219011344069620",20.02,6.00,0,330.33,342.65,8.3,6.1,0.040,598798.6,598798.6,18542,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462808,1449594.00
01/03/2017 12:00,2,0.234,ACTIVE,211.25,347.46,59.981,1483462803,"274151322000052","219011344069620",32.20,9.00,0,331.83,351.67,7.6,5.4,0.035,867796.1,867796.1,18225,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462809,1449595.00
01/03/2017 12:00,2,0.146,ACTIVE,211.93,300.87,59.965,1483462803,"201051344000585","219011344069620",19.78,4.50,0,296.96,302.07,2.9,0.9,0.000,609443.3,609443.3,18605,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462809,1449596.00
01/03/2017 12:00,2,0.139,ACTIVE,211.70,301.17,59.975,1483462803,"201051344001230","219011344069620",17.37,4.50,0,297.87,302.07,2.4,0.4,0.000,602011.7,602011.7,18458,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462811,1449597.00
01/03/2017 12:00,2,0.141,ACTIVE,212.38,301.47,59.959,1483462803,"201051344000582","219011344069620",19.16,3.70,0,298.47,302.68,2.8,0.7,0.000,594111.1,594111.1,18565,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462812,1449598.00
01/03/2017 12:00,2,0.398,ACTIVE,211.48,337.24,60.012,1483462803,"201051344000955","219011344069620",20.56,6.00,0,330.33,341.75,8.3,6.1,0.031,609241.6,609241.6,18536,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462812,1449599.00
01/03/2017 12:00,2,0.000,ALERT,211.70,367.30,59.996,1483462803,"274151322000094","219011344069620",43.24,4.50,0,295.46,414.79,0.0,0.0,0.000,714916.3,714916.3,18854,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462814,1449600.00
