ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 12:00,2,0.465,ACTIVE,212.83,339.95,59.975,1483462803,"201051344000579","219011344069620",29.82,6.30,0,332.13,346.26,14.1,11.7,0.066,617044.0,617044.0,18491,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462815,1449601.00
01/03/2017 12:00,2,0.148,ALERT,211.70,301.47,59.986,1483462803,"201051344000890","219011344069620",16.42,4.50,0,298.47,302.98,2.5,0.5,0.000,606091.2,606091.2,18589,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1483462817,1449602.00
01/03/2017 12:00,2,0.158,ALERT,211.93,300.87,59.991,1483462803,"201051344000438","219011344069620",17.79,3.70,0,297.87,316.20,2.9,0.8,0.000,607385.2,607385.2,18605,0,0,0,L,1122011218,0,122.01,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483462819,1449603.00
01/03/2017 12:00,2,0.135,ALERT,211.93,300.27,59.991,1483462803,"201051344000417","219011344069620",21.17,4.00,0,296.96,301.47,2.9,0.9,0.000,592638.8,592638.8,18709,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462821,1449604.00
01/03/2017 12:00,2,0.168,ACTIVE,211.70,337.54,59.981,1483462803,"274151322000083","219011344069620",30.91,7.70,0,332.73,340.25,5.3,3.2,0.022,859242.3,859242.3,18265,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462821,1449605.00
01/03/2017 12:00,2,0.055,ACTIVE_NO_POWER,212.16,299.37,59.986,1483462803,"274151322000076","219011344069620",17.83,5.00,0,295.16,301.17,1.0,0.0,0.000,917270.0,917270.0,18333,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462822,1449606.00
01/03/2017 12:00,2,0.146,ACTIVE,212.61,302.98,59.981,1483462803,"201051344000868","219011344069620",20.83,3.70,0,299.67,304.18,3.1,1.1,0.000,600280.1,600280.1,18567,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462823,1449607.00
01/03/2017 12:00,2,0.010,ALERT,211.25,299.97,59.959,1483462803,"274151322000095","219011344069620",31.55,3.30,0,296.36,301.47,0.0,0.0,0.000,908217.6,908217.6,18370,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462825,1449608.00
01/03/2017 12:00,2,0.217,ACTIVE,212.61,339.34,60.007,1483462803,"201051344000988","219011344069620",21.73,5.50,0,314.70,357.08,4.8,2.7,0.013,564469.9,564469.9,18617,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462826,1449609.00
01/03/2017 12:00,2,0.082,ALERT,211.48,300.27,59.970,1483462803,"201051344001025","219011344069620",28.75,3.30,0,296.96,310.19,2.5,0.5,0.000,607623.8,607623.8,18622,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462828,1449610.00
01/03/2017 12:00,2,0.430,ACTIVE,212.83,339.65,59.965,1483462803,"201051344000458","219011344069620",30.73,6.70,0,331.83,345.06,13.4,11.0,0.071,608513.1,608513.1,18481,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462829,1449611.00
01/03/2017 12:00,2,0.432,ACTIVE,213.51,341.75,59.970,1483462803,"201051344000853","219011344069620",30.18,5.50,0,333.33,347.76,13.2,10.8,0.075,608217.5,608217.5,18407,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462830,1449612.00
01/03/2017 12:00,2,0.275,ACTIVE,212.16,338.14,59.981,1483462803,"201051344000685","219011344069620",20.97,5.50,0,330.03,344.45,5.9,3.8,0.018,606394.9,606394.9,18539,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462831,1449613.00
01/03/2017 12:00,2,0.152,ACTIVE,212.16,300.57,59.965,1483462803,"201051344000917","219011344069620",22.38,5.50,0,296.96,301.47,3.5,1.4,0.000,603498.4,603498.4,18543,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462832,1449614.00
01/03/2017 12:00,2,0.127,ACTIVE,212.16,300.87,59.975,1483462803,"201051344001145","219011344069620",20.67,4.00,0,298.47,302.68,2.7,0.6,0.000,609263.4,609263.4,18393,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462833,1449615.00
01/03/2017 12:00,2,0.389,ACTIVE,212.16,338.14,59.975,1483462803,"201051344000651","219011344069620",20.93,4.50,0,331.23,341.45,8.2,6.0,0.031,602138.2,602138.2,18576,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462833,1449616.00
01/03/2017 12:00,2,0.170,ACTIVE,211.25,345.06,59.970,1483462803,"274151322000088","219011344069620",31.93,9.00,0,331.53,346.86,5.5,3.4,0.027,825309.1,825309.1,18379,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462834,1449617.00
01/03/2017 12:00,2,0.209,ACTIVE,212.38,402.16,59.959,1483462803,"274151322000068","219011344069620",37.99,10.70,0,334.54,405.47,8.0,5.8,0.031,715900.1,715900.1,18776,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462835,1449618.00
01/03/2017 12:00,2,0.068,ALERT,211.48,300.57,59.965,1483462803,"201051344001135","219011344069620",31.41,3.70,0,297.87,302.37,2.2,0.2,0.000,597853.7,597853.7,18605,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462837,1449619.00
01/03/2017 12:00,2,0.152,ACTIVE,212.38,303.58,59.959,1483462803,"201051344000594","219011344069620",22.22,4.00,0,298.77,304.18,3.5,1.4,0.000,612714.7,612714.7,18517,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462838,1449620.00
01/03/2017 12:00,2,0.137,ALERT,211.93,300.27,59.965,1483462803,"201051344001203","219011344069620",16.74,3.70,0,297.87,303.58,2.4,0.3,0.000,606028.3,606028.3,18616,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483462840,1449621.00
01/03/2017 12:00,2,0.141,ACTIVE,211.25,335.74,59.922,1483462803,"274151322000054","219011344069620",21.09,9.00,0,324.62,343.85,3.0,1.0,0.004,841527.9,841527.9,18465,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462841,1449622.00
01/03/2017 12:00,2,0.178,ALERT,212.83,338.74,59.965,1483462803,"201051344000867","219011344069620",28.05,6.00,0,298.47,355.28,5.1,3.0,0.000,599178.3,599178.3,18602,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462842,1449623.00
01/03/2017 12:00,2,0.246,ALERT,211.93,346.26,59.954,1483462803,"201051344001093","219011344069620",24.25,6.30,0,297.57,355.88,6.1,3.9,0.000,602868.3,602868.3,18538,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462844,1449624.00
01/03/2017 12:00,2,0.385,ACTIVE,212.61,340.85,59.959,1483462803,"201051344000900","219011344069620",29.78,5.50,0,331.23,346.26,11.7,9.3,0.071,617204.4,617204.4,18334,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462845,1449625.00
01/03/2017 12:00,2,0.404,ACTIVE,212.83,340.85,59.981,1483462803,"201051344000648","219011344069620",31.45,4.50,0,334.24,351.07,12.9,10.6,0.066,606099.5,606099.5,18322,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462846,1449626.00
01/03/2017 12:00,2,0.424,ACTIVE,212.83,339.95,60.002,1483462803,"201051344000569","219011344069620",30.59,6.00,0,333.33,349.26,13.2,10.8,0.071,618381.0,618381.0,18260,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462847,1449627.00
01/03/2017 12:00,2,0.428,ACTIVE,212.61,339.95,59.959,1483462803,"201051344000983","219011344069620",30.63,6.00,0,331.83,346.26,13.3,10.9,0.075,609435.8,609435.8,18484,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462848,1449628.00
01/03/2017 12:00,2,0.430,ACTIVE,212.83,339.65,59.959,1483462803,"201051344001158","219011344069620",29.58,5.00,0,332.73,346.56,12.9,10.5,0.080,599974.1,599974.1,18544,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462849,1449629.00
01/03/2017 12:00,2,0.465,ACTIVE,213.29,341.75,59.959,1483462803,"201051344000576","219011344069620",29.46,5.50,0,333.33,346.86,13.9,11.5,0.075,609302.8,609302.8,18369,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483462850,1449630.00
01/03/2017 12:00,2,0.000,ALERT,211.48,298.17,59.933,1483462803,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,813295.1,813295.1,18622,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483462851,1449631.00
01/03/2017 12:15,2,0.555,ACTIVE,213.51,346.86,59.981,1483463703,"201051344000645","219011344069620",31.89,6.00,0,333.93,357.98,17.9,15.4,0.115,608359.3,608359.3,18345,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463704,1449632.00
01/03/2017 12:15,2,0.223,ACTIVE,211.93,354.37,59.965,1483463703,"274151322000085","219011344069620",32.98,7.00,0,297.26,357.38,7.5,5.3,0.031,840303.6,840303.6,18474,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463705,1449633.00
01/03/2017 12:15,2,0.318,ALERT,213.51,362.79,59.981,1483463703,"201051344000633","219011344069620",33.73,5.50,0,299.37,368.50,10.9,8.6,0.040,598952.9,598952.9,18581,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463707,1449634.00
01/03/2017 12:15,2,0.396,ACTIVE,213.06,362.79,59.970,1483463703,"201051344000469","219011344069620",33.68,5.00,0,334.84,369.10,13.5,11.1,0.066,601897.6,601897.6,18569,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463708,1449635.00
01/03/2017 12:15,2,0.613,ACTIVE,211.93,340.25,59.991,1483463703,"201051344000646","219011344069620",20.04,6.00,0,330.33,345.36,12.5,10.1,0.084,598800.5,598800.5,18543,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463709,1449636.00
01/03/2017 12:15,2,0.389,ACTIVE,211.25,355.88,59.965,1483463703,"274151322000052","219011344069620",32.88,9.30,0,334.24,360.38,13.0,10.6,0.071,867798.0,867798.0,18226,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463709,1449637.00
01/03/2017 12:15,2,0.162,ACTIVE,212.16,301.77,59.970,1483463703,"201051344000585","219011344069620",22.76,4.50,0,298.47,302.68,3.8,1.7,0.000,609443.7,609443.7,18606,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463710,1449638.00
01/03/2017 12:15,2,0.164,ACTIVE,211.93,301.77,60.002,1483463703,"201051344001230","219011344069620",22.48,4.50,0,299.07,302.98,3.8,1.7,0.000,602012.0,602012.0,18459,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463711,1449639.00
01/03/2017 12:15,2,0.199,ACTIVE,212.38,302.37,59.975,1483463703,"201051344000582","219011344069620",21.25,3.70,0,299.67,303.58,4.3,2.2,0.000,594111.5,594111.5,18566,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463712,1449640.00
01/03/2017 12:15,2,0.566,ACTIVE,211.70,338.44,60.012,1483463703,"201051344000955","219011344069620",21.15,6.00,0,331.23,343.85,12.2,9.8,0.075,609243.6,609243.6,18537,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463713,1449641.00
01/03/2017 12:15,2,0.035,ALERT,211.48,308.09,59.975,1483463703,"274151322000094","219011344069620",21.35,4.50,0,296.66,425.61,0.8,0.0,0.000,714916.3,714916.3,18856,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1483463715,1449642.00
01/03/2017 12:15,2,0.654,ACTIVE,213.06,342.35,59.970,1483463703,"201051344000579","219011344069620",30.71,6.30,0,333.33,350.47,20.4,17.8,0.133,617047.5,617047.5,18492,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463716,1449643.00
01/03/2017 12:15,2,0.174,ACTIVE,211.70,301.47,60.007,1483463703,"201051344000890","219011344069620",22.70,4.50,0,299.37,303.88,4.0,1.9,0.000,606091.5,606091.5,18591,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463717,1449644.00
01/03/2017 12:15,2,0.184,ACTIVE,211.93,300.87,59.954,1483463703,"201051344000438","219011344069620",23.82,3.70,0,299.07,302.98,4.5,2.4,0.000,607385.6,607385.6,18607,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463718,1449645.00
01/03/2017 12:15,2,0.193,ALERT,212.16,300.57,59.944,1483463703,"201051344000417","219011344069620",19.04,4.00,0,297.87,302.07,3.8,1.7,0.000,592639.1,592639.1,18711,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1483463719,1449646.00
01/03/2017 12:15,2,0.287,ACTIVE,211.70,355.58,59.970,1483463703,"274151322000083","219011344069620",33.20,8.00,0,334.24,361.59,9.7,7.4,0.040,859243.5,859243.5,18266,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463720,1449647.00
01/03/2017 12:15,2,0.070,ACTIVE_NO_POWER,211.93,299.07,59.959,1483463703,"274151322000076","219011344069620",22.96,5.00,0,296.96,301.77,1.6,0.0,0.000,917270.0,917270.0,18334,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463721,1449648.00
01/03/2017 12:15,2,0.172,ACTIVE,212.83,339.04,59.954,1483463703,"201051344000868","219011344069620",26.74,4.00,0,300.87,354.97,4.7,2.6,0.000,600280.5,600280.5,18568,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463722,1449649.00
01/03/2017 12:15,2,0.047,ALERT,211.25,300.27,59.975,1483463703,"274151322000095","219011344069620",17.93,3.30,0,298.17,314.70,0.9,0.0,0.000,908217.6,908217.6,18372,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483463724,1449650.00
01/03/2017 12:15,2,0.314,ACTIVE,212.83,340.85,59.975,1483463703,"201051344000988","219011344069620",21.77,5.50,0,316.50,356.48,6.9,4.8,0.035,564470.8,564470.8,18618,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463725,1449651.00
01/03/2017 12:15,2,0.137,ALERT,211.48,300.27,59.975,1483463703,"201051344001025","219011344069620",20.83,3.30,0,298.17,313.50,2.9,0.9,0.000,607623.9,607623.9,18624,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1483463727,1449652.00
01/03/2017 12:15,2,0.611,ACTIVE,212.83,342.05,60.012,1483463703,"201051344000458","219011344069620",31.23,6.70,0,333.03,351.97,19.4,16.8,0.128,608516.3,608516.3,18482,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463727,1449653.00
01/03/2017 12:15,2,0.633,ACTIVE,213.51,344.45,59.975,1483463703,"201051344000853","219011344069620",30.18,5.50,0,334.84,351.67,19.4,16.8,0.128,608220.9,608220.9,18408,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463728,1449654.00
01/03/2017 12:15,2,0.400,ACTIVE,212.38,339.34,59.981,1483463703,"201051344000685","219011344069620",21.09,5.50,0,331.53,343.25,8.6,6.4,0.040,606396.1,606396.1,18540,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463729,1449655.00
01/03/2017 12:15,2,0.184,ACTIVE,212.16,338.44,59.965,1483463703,"201051344000917","219011344069620",27.93,6.00,0,297.87,345.36,5.2,3.1,0.009,603498.9,603498.9,18544,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463730,1449656.00
01/03/2017 12:15,2,0.148,ACTIVE,212.38,332.73,59.986,1483463703,"201051344001145","219011344069620",26.38,4.00,0,299.37,338.44,4.0,1.9,0.000,609263.7,609263.7,18394,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463731,1449657.00
01/03/2017 12:15,2,0.547,ACTIVE,212.16,339.34,59.949,1483463703,"201051344000651","219011344069620",21.07,4.50,0,332.73,345.06,11.7,9.4,0.071,602140.1,602140.1,18577,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463732,1449658.00
01/03/2017 12:15,2,0.189,ACTIVE,211.03,363.39,59.970,1483463703,"274151322000088","219011344069620",33.89,9.00,0,333.93,366.40,6.5,4.4,0.031,825310.1,825310.1,18380,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463733,1449659.00
01/03/2017 12:15,2,0.314,ACTIVE,211.93,427.11,59.981,1483463703,"274151322000068","219011344069620",40.53,11.00,0,335.74,435.83,12.9,10.6,0.062,715902.1,715902.1,18777,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463734,1449660.00
01/03/2017 12:15,2,0.133,ALERT,211.70,301.17,59.991,1483463703,"201051344001135","219011344069620",19.84,3.70,0,298.77,308.69,2.7,0.6,0.000,597853.8,597853.8,18607,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1483463736,1449661.00
01/03/2017 12:15,2,0.182,ALERT,212.61,339.34,59.959,1483463703,"201051344000594","219011344069620",27.73,4.50,0,300.57,361.59,5.1,3.0,0.000,612715.2,612715.2,18518,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463738,1449662.00
01/03/2017 12:15,2,0.182,ACTIVE,211.93,300.87,60.023,1483463703,"201051344001203","219011344069620",19.68,3.70,0,298.47,304.48,3.6,1.6,0.000,606028.5,606028.5,18618,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463739,1449663.00
01/03/2017 12:15,2,0.482,ACTIVE,211.48,339.34,59.965,1483463703,"274151322000054","219011344069620",30.83,9.30,0,333.33,345.06,15.1,12.6,0.088,841529.7,841529.7,18466,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463739,1449664.00
01/03/2017 12:15,2,0.227,ACTIVE,213.06,338.74,59.975,1483463703,"201051344000867","219011344069620",31.19,6.00,0,299.37,342.65,7.2,5.0,0.018,599179.3,599179.3,18604,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463740,1449665.00
01/03/2017 12:15,2,0.266,ACTIVE,212.16,338.74,59.970,1483463703,"201051344001093","219011344069620",30.53,6.70,0,298.47,346.56,8.3,6.1,0.013,602869.6,602869.6,18540,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463741,1449666.00
01/03/2017 12:15,2,0.564,ACTIVE,212.83,342.35,59.981,1483463703,"201051344000900","219011344069620",30.30,5.00,0,332.73,350.47,17.4,14.8,0.128,617207.3,617207.3,18335,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463742,1449667.00
01/03/2017 12:15,2,0.568,ACTIVE,213.06,346.86,59.970,1483463703,"201051344000648","219011344069620",31.95,4.50,0,334.84,360.08,18.4,15.8,0.110,606102.6,606102.6,18323,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463743,1449668.00
01/03/2017 12:15,2,0.594,ACTIVE,213.06,345.66,59.954,1483463703,"201051344000569","219011344069620",31.63,6.30,0,333.93,356.78,19.1,16.5,0.124,618384.2,618384.2,18261,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463744,1449669.00
01/03/2017 12:15,2,0.605,ACTIVE,213.06,342.35,59.954,1483463703,"201051344000983","219011344069620",30.63,6.00,0,333.03,353.47,18.9,16.3,0.128,609439.1,609439.1,18485,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463745,1449670.00
01/03/2017 12:15,2,0.590,ACTIVE,213.06,343.55,59.981,1483463703,"201051344001158","219011344069620",30.95,5.00,0,332.73,351.97,18.5,15.9,0.128,599977.3,599977.3,18545,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463746,1449671.00
01/03/2017 12:15,2,0.635,ACTIVE,213.51,344.45,59.975,1483463703,"201051344000576","219011344069620",30.04,5.00,0,332.43,354.67,19.4,16.8,0.124,609306.3,609306.3,18370,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483463747,1449672.00
01/03/2017 12:15,2,0.066,ALERT,211.48,299.07,59.970,1483463703,"274151322000087","219011344069620",17.97,5.00,0,296.06,319.21,1.2,0.0,0.000,813295.1,813295.1,18624,0,0,0,L,1151911521,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1483463748,1449673.00
01/03/2017 12:30,2,0.455,ACTIVE,212.83,339.65,59.991,1483464603,"201051344000645","219011344069620",22.90,6.00,0,335.74,357.38,10.6,8.3,0.053,608362.0,608362.0,18346,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464604,1449674.00
01/03/2017 12:30,2,0.154,ACTIVE,211.48,336.64,59.981,1483464603,"274151322000085","219011344069620",30.67,7.30,0,334.54,357.98,4.8,2.7,0.018,840304.4,840304.4,18475,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464605,1449675.00
01/03/2017 12:30,2,0.254,ACTIVE,213.06,359.18,59.991,1483464603,"201051344000633","219011344069620",33.38,5.50,0,334.54,370.00,8.6,6.4,0.027,598954.5,598954.5,18583,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464606,1449676.00
01/03/2017 12:30,2,0.330,ACTIVE,212.38,344.76,59.981,1483464603,"201051344000469","219011344069620",31.83,5.00,0,332.13,369.10,10.7,8.4,0.044,601899.7,601899.7,18570,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464607,1449677.00
01/03/2017 12:30,2,0.459,ACTIVE,211.93,338.74,59.991,1483464603,"201051344000646","219011344069620",19.84,6.00,0,331.83,346.86,9.2,7.0,0.053,598802.4,598802.4,18544,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464608,1449678.00
01/03/2017 12:30,2,0.299,ACTIVE,211.03,346.56,59.975,1483464603,"274151322000052","219011344069620",32.07,9.30,0,334.24,360.08,9.8,7.5,0.053,867799.9,867799.9,18227,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464609,1449679.00
01/03/2017 12:30,2,0.156,ACTIVE,212.16,301.17,59.970,1483464603,"201051344000585","219011344069620",22.24,4.50,0,298.17,302.68,3.5,1.5,0.000,609444.0,609444.0,18607,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464610,1449680.00
01/03/2017 12:30,2,0.146,ACTIVE,211.70,300.87,59.981,1483464603,"201051344001230","219011344069620",19.52,4.50,0,298.77,302.98,2.9,0.9,0.000,602012.2,602012.2,18460,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464611,1449681.00
01/03/2017 12:30,2,0.152,ACTIVE,212.38,301.77,59.975,1483464603,"201051344000582","219011344069620",21.23,3.30,0,299.07,303.58,3.3,1.2,0.000,594111.8,594111.8,18567,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464611,1449682.00
01/03/2017 12:30,2,0.467,ACTIVE,211.70,339.04,59.975,1483464603,"201051344000955","219011344069620",20.52,6.00,0,330.93,345.66,9.7,7.5,0.049,609245.5,609245.5,18538,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464612,1449683.00
01/03/2017 12:30,2,0.000,ALERT,211.25,298.47,59.981,1483464603,"274151322000094","219011344069620",43.77,4.50,0,296.36,425.31,0.0,0.0,0.000,714916.3,714916.3,18858,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1483464614,1449684.00
01/03/2017 12:30,2,0.508,ACTIVE,212.38,339.34,59.981,1483464603,"201051344000579","219011344069620",29.86,6.30,0,333.93,357.98,15.3,12.9,0.084,617050.9,617050.9,18493,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464615,1449685.00
01/03/2017 12:30,2,0.152,ACTIVE,211.70,301.17,59.933,1483464603,"201051344000890","219011344069620",18.27,4.50,0,299.07,303.58,2.8,0.8,0.000,606091.7,606091.7,18592,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464616,1449686.00
01/03/2017 12:30,2,0.168,ACTIVE,211.93,300.87,59.981,1483464603,"201051344000438","219011344069620",21.27,3.70,0,298.77,302.98,3.7,1.6,0.000,607386.0,607386.0,18608,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464617,1449687.00
01/03/2017 12:30,2,0.133,ALERT,212.16,300.27,60.012,1483464603,"201051344000417","219011344069620",21.81,4.00,0,297.87,302.07,3.0,0.9,0.000,592639.3,592639.3,18713,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483464619,1449688.00
01/03/2017 12:30,2,0.223,ACTIVE,211.25,349.56,59.991,1483464603,"274151322000083","219011344069620",32.40,8.50,0,335.14,360.69,7.3,5.1,0.035,859244.8,859244.8,18267,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464620,1449689.00
01/03/2017 12:30,2,0.057,ACTIVE_NO_POWER,211.70,299.07,59.996,1483464603,"274151322000076","219011344069620",19.96,5.50,0,296.96,302.37,1.2,0.0,0.000,917270.0,917270.0,18335,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464620,1449690.00
01/03/2017 12:30,2,0.162,ALERT,211.93,301.77,59.986,1483464603,"201051344000868","219011344069620",19.46,3.70,0,300.87,344.15,3.2,1.2,0.000,600280.9,600280.9,18569,0,0,0,L,1122011218,0,120.88,122.01,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464622,1449691.00
01/03/2017 12:30,2,0.012,ALERT,210.80,299.37,60.002,1483464603,"274151322000095","219011344069620",32.01,3.70,0,296.96,314.40,0.0,0.0,0.000,908217.6,908217.6,18374,0,0,0,L,1151911521,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483464624,1449692.00
01/03/2017 12:30,2,0.250,ACTIVE,212.16,338.44,59.949,1483464603,"201051344000988","219011344069620",21.31,5.50,0,332.13,345.66,5.4,3.3,0.013,564471.6,564471.6,18619,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464625,1449693.00
01/03/2017 12:30,2,0.076,ALERT,211.48,301.47,59.986,1483464603,"201051344001025","219011344069620",30.87,3.30,0,297.87,314.10,2.4,0.4,0.000,607624.0,607624.0,18626,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1483464627,1449694.00
01/03/2017 12:30,2,0.461,ACTIVE,211.93,339.65,59.986,1483464603,"201051344000458","219011344069620",31.23,6.70,0,334.24,351.67,14.6,12.2,0.080,608519.5,608519.5,18483,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464628,1449695.00
01/03/2017 12:30,2,0.477,ACTIVE,212.61,340.55,59.986,1483464603,"201051344000853","219011344069620",29.94,6.00,0,335.44,353.47,14.5,12.1,0.084,608224.0,608224.0,18409,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464629,1449696.00
01/03/2017 12:30,2,0.311,ACTIVE,212.16,338.14,59.981,1483464603,"201051344000685","219011344069620",20.89,5.50,0,332.43,344.76,6.6,4.5,0.022,606397.3,606397.3,18541,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464630,1449697.00
01/03/2017 12:30,2,0.160,ALERT,211.93,323.41,59.981,1483464603,"201051344000917","219011344069620",25.09,6.00,0,297.87,348.96,4.1,2.0,0.000,603499.4,603499.4,18545,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464632,1449698.00
01/03/2017 12:30,2,0.131,ALERT,211.93,300.57,59.981,1483464603,"201051344001145","219011344069620",21.99,4.00,0,299.07,338.74,3.0,0.9,0.000,609264.0,609264.0,18395,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464633,1449699.00
01/03/2017 12:30,2,0.465,ACTIVE,211.93,337.84,59.981,1483464603,"201051344000651","219011344069620",20.42,4.00,0,332.73,345.66,9.6,7.4,0.044,602142.0,602142.0,18578,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464634,1449700.00
01/03/2017 12:30,2,0.186,ACTIVE,210.80,354.97,59.986,1483464603,"274151322000088","219011344069620",32.92,9.00,0,333.93,366.40,6.3,4.1,0.031,825311.1,825311.1,18381,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464635,1449701.00
01/03/2017 12:30,2,0.236,ACTIVE,211.93,425.31,59.991,1483464603,"274151322000068","219011344069620",40.12,11.30,0,335.74,448.75,9.7,7.4,0.044,715903.9,715903.9,18778,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464636,1449702.00
01/03/2017 12:30,2,0.068,ALERT,211.48,300.57,59.975,1483464603,"201051344001135","219011344069620",31.85,3.70,0,298.47,308.69,2.3,0.3,0.000,597853.8,597853.8,18609,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483464638,1449703.00
01/03/2017 12:30,2,0.164,ALERT,211.70,301.77,59.949,1483464603,"201051344000594","219011344069620",23.34,4.00,0,299.97,341.45,3.9,1.9,0.000,612715.7,612715.7,18520,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464640,1449704.00
01/03/2017 12:30,2,0.143,ACTIVE,211.70,300.27,59.949,1483464603,"201051344001203","219011344069620",18.75,3.70,0,298.17,304.48,2.7,0.7,0.000,606028.7,606028.7,18619,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464641,1449705.00
01/03/2017 12:30,2,0.369,ACTIVE,211.03,338.44,59.959,1483464603,"274151322000054","219011344069620",29.74,9.70,0,333.33,345.36,11.2,8.8,0.053,841532.0,841532.0,18467,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464641,1449706.00
01/03/2017 12:30,2,0.193,ACTIVE,212.38,336.64,59.975,1483464603,"201051344000867","219011344069620",28.90,6.30,0,333.03,344.76,5.7,3.6,0.009,599180.2,599180.2,18605,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464642,1449707.00
01/03/2017 12:30,2,0.260,ACTIVE,211.93,337.24,59.981,1483464603,"201051344001093","219011344069620",25.88,6.30,0,332.13,342.05,6.8,4.7,0.004,602870.8,602870.8,18541,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464643,1449708.00
01/03/2017 12:30,2,0.391,ACTIVE,212.16,340.55,59.991,1483464603,"201051344000900","219011344069620",31.25,5.50,0,332.13,351.67,12.3,10.0,0.075,617210.0,617210.0,18336,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464644,1449709.00
01/03/2017 12:30,2,0.451,ACTIVE,212.38,338.74,59.986,1483464603,"201051344000648","219011344069620",30.99,4.50,0,334.84,360.69,14.2,11.7,0.071,606105.6,606105.6,18324,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464645,1449710.00
01/03/2017 12:30,2,0.488,ACTIVE,212.16,338.14,59.970,1483464603,"201051344000569","219011344069620",23.68,6.30,0,333.93,355.58,11.7,9.4,0.066,618387.3,618387.3,18262,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464646,1449711.00
01/03/2017 12:30,2,0.475,ACTIVE,212.16,339.34,59.970,1483464603,"201051344000983","219011344069620",29.56,6.00,0,332.73,352.27,14.2,11.8,0.088,609442.2,609442.2,18486,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464647,1449712.00
01/03/2017 12:30,2,0.455,ACTIVE,212.16,339.34,59.986,1483464603,"201051344001158","219011344069620",30.30,5.00,0,333.93,352.87,14.0,11.6,0.084,599980.2,599980.2,18546,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464648,1449713.00
01/03/2017 12:30,2,0.494,ACTIVE,212.61,340.55,59.981,1483464603,"201051344000576","219011344069620",30.08,5.50,0,335.14,352.57,15.1,12.6,0.084,609309.5,609309.5,18371,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483464649,1449714.00
01/03/2017 12:30,2,0.029,ALERT,211.25,297.57,59.975,1483464603,"274151322000087","219011344069620",32.72,5.00,0,294.86,312.29,0.0,0.0,0.000,813295.1,813295.1,18626,0,0,0,L,1151911521,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483464650,1449715.00
01/03/2017 12:45,2,0.607,ACTIVE,212.61,342.35,59.981,1483465504,"201051344000645","219011344069620",31.39,6.30,0,333.63,358.28,19.4,16.8,0.124,608365.4,608365.4,18347,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465505,1449716.00
01/03/2017 12:45,2,0.209,ACTIVE,211.03,354.07,59.986,1483465504,"274151322000085","219011344069620",32.88,8.00,0,332.73,361.89,7.0,4.8,0.031,840305.4,840305.4,18476,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465506,1449717.00
01/03/2017 12:45,2,0.350,ACTIVE,212.83,341.45,59.975,1483465504,"201051344000633","219011344069620",31.45,6.00,0,333.93,370.60,11.2,8.9,0.049,598956.6,598956.6,18584,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465507,1449718.00
01/03/2017 12:45,2,0.410,ACTIVE,212.38,364.89,59.986,1483465504,"201051344000469","219011344069620",33.91,5.50,0,333.33,373.31,14.0,11.6,0.075,601902.4,601902.4,18571,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465507,1449719.00
01/03/2017 12:45,2,0.652,ACTIVE,211.25,339.34,60.028,1483465504,"201051344000646","219011344069620",19.86,6.00,0,331.53,346.26,13.2,10.8,0.084,598804.8,598804.8,18545,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465508,1449720.00
01/03/2017 12:45,2,0.447,ACTIVE,210.80,353.47,59.975,1483465504,"274151322000052","219011344069620",32.52,9.30,0,333.63,361.89,14.7,12.3,0.080,867802.6,867802.6,18228,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465509,1449721.00
01/03/2017 12:45,2,0.162,ALERT,211.48,300.87,59.981,1483465504,"201051344000585","219011344069620",22.92,4.50,0,298.47,336.94,3.8,1.7,0.000,609444.4,609444.4,18608,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465511,1449722.00
01/03/2017 12:45,2,0.168,ACTIVE,211.48,318.30,59.981,1483465504,"201051344001230","219011344069620",23.93,5.00,0,298.77,354.37,4.1,2.0,0.000,602012.7,602012.7,18461,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465512,1449723.00
01/03/2017 12:45,2,0.174,ACTIVE,211.93,337.54,59.986,1483465504,"201051344000582","219011344069620",27.19,3.70,0,299.67,350.77,4.8,2.7,0.000,594112.3,594112.3,18568,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465513,1449724.00
01/03/2017 12:45,2,0.639,ACTIVE,211.03,338.74,60.018,1483465504,"201051344000955","219011344069620",20.67,6.00,0,331.83,345.36,13.4,11.0,0.088,609247.9,609247.9,18539,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465514,1449725.00
01/03/2017 12:45,2,0.000,ALERT,210.57,297.57,59.975,1483465504,"274151322000094","219011344069620",44.69,4.50,0,294.86,431.32,0.0,0.0,0.000,714916.3,714916.3,18860,0,0,0,L,1151911521,0,120.65,122.01,0002,3,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465516,1449726.00
01/03/2017 12:45,2,0.674,ACTIVE,212.16,341.15,59.986,1483465504,"201051344000579","219011344069620",30.73,6.70,0,332.43,359.48,21.0,18.3,0.141,617055.1,617055.1,18494,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465517,1449727.00
01/03/2017 12:45,2,0.174,ALERT,211.03,300.87,59.981,1483465504,"201051344000890","219011344069620",23.04,5.00,0,299.07,336.04,4.1,2.0,0.000,606092.1,606092.1,18593,0,0,0,L,1122011218,0,121.33,120.20,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465519,1449728.00
01/03/2017 12:45,2,0.186,ALERT,211.48,312.29,59.991,1483465504,"201051344000438","219011344069620",24.85,4.00,0,299.07,353.17,4.7,2.6,0.000,607386.6,607386.6,18609,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465521,1449729.00
01/03/2017 12:45,2,0.195,ALERT,211.48,299.97,59.949,1483465504,"201051344000417","219011344069620",19.36,4.50,0,297.87,301.77,3.9,1.8,0.000,592639.6,592639.6,18715,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1483465523,1449730.00
01/03/2017 12:45,2,0.332,ACTIVE,211.03,354.97,59.949,1483465504,"274151322000083","219011344069620",33.00,9.00,0,334.24,364.29,11.2,8.9,0.062,859246.7,859246.7,18268,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465523,1449731.00
01/03/2017 12:45,2,0.074,ACTIVE_NO_POWER,211.48,297.87,59.981,1483465504,"274151322000076","219011344069620",23.28,5.50,0,296.06,300.57,1.8,0.0,0.000,917270.0,917270.0,18336,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465524,1449732.00
01/03/2017 12:45,2,0.176,ACTIVE,211.93,337.54,59.986,1483465504,"201051344000868","219011344069620",26.90,4.50,0,298.17,359.48,4.8,2.7,0.004,600281.5,600281.5,18571,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465525,1449733.00
01/03/2017 12:45,2,0.047,ALERT,210.57,298.47,60.012,1483465504,"274151322000095","219011344069620",18.85,3.70,0,296.36,314.70,0.9,0.0,0.000,908217.6,908217.6,18376,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1483465527,1449734.00
01/03/2017 12:45,2,0.334,ACTIVE,211.93,339.04,59.981,1483465504,"201051344000988","219011344069620",21.81,6.00,0,330.33,344.15,7.4,5.2,0.040,564472.8,564472.8,18620,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465528,1449735.00
01/03/2017 12:45,2,0.137,ALERT,211.03,299.97,59.986,1483465504,"201051344001025","219011344069620",20.89,3.30,0,297.87,315.00,2.9,0.9,0.000,607624.1,607624.1,18628,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1483465530,1449736.00
01/03/2017 12:45,2,0.635,ACTIVE,211.93,340.55,59.975,1483465504,"201051344000458","219011344069620",30.67,7.00,0,332.13,356.48,19.8,17.2,0.133,608523.4,608523.4,18484,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465531,1449737.00
01/03/2017 12:45,2,0.631,ACTIVE,212.83,342.65,59.981,1483465504,"201051344000853","219011344069620",30.99,6.00,0,332.73,354.07,19.8,17.2,0.133,608227.9,608227.9,18410,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465532,1449738.00
01/03/2017 12:45,2,0.406,ACTIVE,211.70,338.74,59.981,1483465504,"201051344000685","219011344069620",21.69,5.50,0,331.83,343.85,9.0,6.7,0.040,606398.8,606398.8,18542,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465532,1449739.00
01/03/2017 12:45,2,0.293,ACTIVE,211.48,338.14,59.975,1483465504,"201051344000917","219011344069620",21.61,6.00,0,296.96,480.61,6.4,4.3,0.027,603500.6,603500.6,18547,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465533,1449740.00
01/03/2017 12:45,2,0.160,ALERT,211.70,331.83,59.981,1483465504,"201051344001145","219011344069620",25.64,4.50,0,299.07,356.48,4.2,2.1,0.000,609264.4,609264.4,18397,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465535,1449741.00
01/03/2017 12:45,2,0.498,ACTIVE,211.70,338.44,59.981,1483465504,"201051344000651","219011344069620",21.59,4.00,0,331.83,344.15,10.9,8.6,0.053,602144.1,602144.1,18579,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465536,1449742.00
01/03/2017 12:45,2,0.455,ACTIVE,210.57,343.55,59.975,1483465504,"274151322000088","219011344069620",31.45,9.30,0,330.93,374.81,14.5,12.1,0.088,825312.8,825312.8,18382,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465537,1449743.00
01/03/2017 12:45,2,0.348,ACTIVE,211.48,424.41,59.986,1483465504,"274151322000068","219011344069620",40.10,11.70,0,334.84,447.55,14.1,11.7,0.075,715906.5,715906.5,18779,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465538,1449744.00
