ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 12:45,2,0.133,ALERT,211.03,300.87,59.975,1483465504,"201051344001135","219011344069620",19.96,3.70,0,298.77,308.69,2.7,0.7,0.000,597853.9,597853.9,18611,0,0,0,L,1122011218,0,121.10,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1483465540,1449745.00
01/03/2017 12:45,2,0.191,ACTIVE,211.70,337.54,59.981,1483465504,"201051344000594","219011344069620",28.19,5.00,0,298.77,351.97,5.5,3.4,0.004,612716.4,612716.4,18522,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465541,1449746.00
01/03/2017 12:45,2,0.164,ALERT,211.48,300.87,59.986,1483465504,"201051344001203","219011344069620",22.96,3.70,0,298.47,341.45,3.8,1.8,0.000,606029.0,606029.0,18620,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465542,1449747.00
01/03/2017 12:45,2,0.543,ACTIVE,210.57,339.04,59.959,1483465504,"274151322000054","219011344069620",29.90,10.00,0,332.13,346.26,16.5,14.0,0.106,841535.1,841535.1,18468,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465543,1449748.00
01/03/2017 12:45,2,0.238,ALERT,212.16,355.88,59.981,1483465504,"201051344000867","219011344069620",33.14,6.30,0,297.57,370.30,8.1,5.8,0.018,599181.4,599181.4,18606,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465545,1449749.00
01/03/2017 12:45,2,0.277,ALERT,211.25,337.84,59.975,1483465504,"201051344001093","219011344069620",31.13,6.30,0,298.47,357.68,8.8,6.5,0.018,602872.3,602872.3,18542,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465547,1449750.00
01/03/2017 12:45,2,0.590,ACTIVE,211.93,342.35,59.991,1483465504,"201051344000900","219011344069620",30.49,6.00,0,332.73,351.97,18.3,15.7,0.137,617213.5,617213.5,18337,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465548,1449751.00
01/03/2017 12:45,2,0.605,ACTIVE,212.16,346.86,60.012,1483465504,"201051344000648","219011344069620",31.95,5.00,0,332.13,361.89,19.6,17.0,0.124,606109.5,606109.5,18325,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465549,1449752.00
01/03/2017 12:45,2,0.625,ACTIVE,212.16,343.85,60.002,1483465504,"201051344000569","219011344069620",31.55,6.70,0,331.53,359.18,20.0,17.4,0.128,618391.1,618391.1,18263,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465550,1449753.00
01/03/2017 12:45,2,0.633,ACTIVE,212.16,340.85,59.975,1483465504,"201051344000983","219011344069620",30.95,6.30,0,331.53,355.88,19.8,17.2,0.141,609446.1,609446.1,18487,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465550,1449754.00
01/03/2017 12:45,2,0.619,ACTIVE,212.16,341.15,59.986,1483465504,"201051344001158","219011344069620",30.99,5.50,0,332.13,354.67,19.5,16.9,0.137,599984.1,599984.1,18547,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465551,1449755.00
01/03/2017 12:45,2,0.660,ACTIVE,212.38,342.05,59.965,1483465504,"201051344000576","219011344069620",30.34,5.50,0,332.13,352.27,20.3,17.7,0.137,609313.6,609313.6,18372,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483465552,1449756.00
01/03/2017 12:45,2,0.072,ALERT,211.03,297.57,59.959,1483465504,"274151322000087","219011344069620",19.76,5.50,0,294.86,311.69,1.4,0.0,0.000,813295.1,813295.1,18628,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1483465554,1449757.00
01/03/2017 13:00,2,0.549,ACTIVE,212.83,341.15,59.965,1483466403,"201051344000645","219011344069620",30.91,6.30,0,332.73,355.88,17.2,14.7,0.106,608369.5,608369.5,18348,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466404,1449758.00
01/03/2017 13:00,2,0.182,ACTIVE,211.03,351.97,59.970,1483466403,"274151322000085","219011344069620",32.72,8.50,0,333.63,361.29,6.0,3.9,0.018,840306.6,840306.6,18477,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466405,1449759.00
01/03/2017 13:00,2,0.324,ACTIVE,212.61,361.89,59.986,1483466403,"201051344000633","219011344069620",33.58,6.00,0,334.54,368.80,11.1,8.7,0.049,598958.9,598958.9,18585,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466406,1449760.00
01/03/2017 13:00,2,0.385,ACTIVE,212.16,361.59,59.970,1483466403,"201051344000469","219011344069620",33.68,5.50,0,333.93,371.81,13.0,10.6,0.053,601905.4,601905.4,18572,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466407,1449761.00
01/03/2017 13:00,2,0.580,ACTIVE,211.25,338.44,59.965,1483466403,"201051344000646","219011344069620",19.80,6.30,0,331.53,346.26,11.7,9.3,0.075,598807.4,598807.4,18546,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466408,1449762.00
01/03/2017 13:00,2,0.406,ACTIVE,210.57,350.47,59.970,1483466403,"274151322000052","219011344069620",32.38,9.70,0,333.63,360.99,13.2,10.9,0.075,867805.6,867805.6,18229,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466409,1449763.00
01/03/2017 13:00,2,0.164,ACTIVE,211.25,300.27,59.965,1483466403,"201051344000585","219011344069620",22.80,5.00,0,297.57,323.41,3.8,1.8,0.000,609444.9,609444.9,18610,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466410,1449764.00
01/03/2017 13:00,2,0.160,ALERT,211.25,300.27,59.965,1483466403,"201051344001230","219011344069620",21.99,5.00,0,299.07,348.06,3.6,1.5,0.000,602013.1,602013.1,18462,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466412,1449765.00
01/03/2017 13:00,2,0.178,ALERT,211.93,301.17,59.996,1483466403,"201051344000582","219011344069620",23.24,3.70,0,299.37,346.86,4.2,2.1,0.000,594112.9,594112.9,18569,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466413,1449766.00
01/03/2017 13:00,2,0.600,ACTIVE,211.25,338.14,59.965,1483466403,"201051344000955","219011344069620",19.96,6.30,0,330.63,345.96,12.2,9.8,0.071,609250.6,609250.6,18540,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466414,1449767.00
01/03/2017 13:00,2,0.000,ALERT,210.80,296.96,59.970,1483466403,"274151322000094","219011344069620",44.49,5.00,0,295.76,431.32,0.0,0.0,0.000,714916.3,714916.3,18862,0,0,0,L,1151911521,0,120.42,122.23,0002,3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466416,1449768.00
01/03/2017 13:00,2,0.613,ACTIVE,212.38,340.85,59.975,1483466403,"201051344000579","219011344069620",30.53,6.70,0,333.33,359.48,19.0,16.4,0.119,617059.6,617059.6,18495,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466417,1449769.00
01/03/2017 13:00,2,0.170,ACTIVE,211.03,299.97,59.975,1483466403,"201051344000890","219011344069620",22.07,5.00,0,299.07,334.54,3.8,1.7,0.000,606092.6,606092.6,18595,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466418,1449770.00
01/03/2017 13:00,2,0.176,ALERT,211.48,299.97,59.970,1483466403,"201051344000438","219011344069620",23.08,4.00,0,299.07,346.26,4.2,2.1,0.000,607387.2,607387.2,18611,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466420,1449771.00
01/03/2017 13:00,2,0.205,ACTIVE,211.48,299.07,59.970,1483466403,"201051344000417","219011344069620",17.89,4.50,0,297.87,301.77,3.7,1.7,0.000,592640.1,592640.1,18717,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466421,1449772.00
01/03/2017 13:00,2,0.307,ACTIVE,211.25,353.17,59.965,1483466403,"274151322000083","219011344069620",32.66,9.00,0,333.93,363.09,10.2,7.9,0.057,859248.9,859248.9,18269,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466421,1449773.00
01/03/2017 13:00,2,0.068,ACTIVE_NO_POWER,211.48,298.77,59.975,1483466403,"274151322000076","219011344069620",22.54,5.50,0,296.36,300.87,1.6,0.0,0.000,917270.0,917270.0,18337,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466422,1449774.00
01/03/2017 13:00,2,0.168,ALERT,211.93,337.24,59.981,1483466403,"201051344000868","219011344069620",26.36,4.50,0,299.37,352.27,4.5,2.4,0.000,600282.1,600282.1,18572,0,0,0,L,1122011218,0,120.88,121.78,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466424,1449775.00
01/03/2017 13:00,2,0.043,ALERT,210.80,299.07,59.965,1483466403,"274151322000095","219011344069620",14.29,4.00,0,297.26,314.70,0.6,0.0,0.000,908217.6,908217.6,18378,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1483466426,1449776.00
01/03/2017 13:00,2,0.311,ACTIVE,212.16,339.95,59.981,1483466403,"201051344000988","219011344069620",21.39,6.00,0,331.83,344.45,6.7,4.6,0.027,564474.1,564474.1,18621,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466427,1449777.00
01/03/2017 13:00,2,0.131,ACTIVE,211.25,299.67,59.975,1483466403,"201051344001025","219011344069620",19.34,3.70,0,297.87,302.98,2.6,0.6,0.000,607624.3,607624.3,18630,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466428,1449778.00
01/03/2017 13:00,2,0.574,ACTIVE,212.16,340.55,59.981,1483466403,"201051344000458","219011344069620",30.91,7.30,0,332.43,356.18,18.0,15.4,0.119,608527.7,608527.7,18485,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466429,1449779.00
01/03/2017 13:00,2,0.580,ACTIVE,212.83,342.05,59.981,1483466403,"201051344000853","219011344069620",30.45,6.30,0,333.63,353.77,17.9,15.4,0.119,608232.2,608232.2,18411,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466430,1449780.00
01/03/2017 13:00,2,0.369,ACTIVE,211.93,338.14,59.975,1483466403,"201051344000685","219011344069620",21.41,6.00,0,331.83,344.45,8.0,5.8,0.031,606400.5,606400.5,18543,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466431,1449781.00
01/03/2017 13:00,2,0.211,ACTIVE,211.70,336.94,59.954,1483466403,"201051344000917","219011344069620",23.91,6.30,0,317.40,358.28,5.1,3.0,0.004,603501.5,603501.5,18548,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466432,1449782.00
01/03/2017 13:00,2,0.145,ALERT,211.70,330.63,59.986,1483466403,"201051344001145","219011344069620",25.74,4.50,0,298.47,339.95,3.8,1.7,0.000,609264.9,609264.9,18399,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466434,1449783.00
01/03/2017 13:00,2,0.408,ACTIVE,211.70,338.14,59.981,1483466403,"201051344000651","219011344069620",21.25,4.00,0,332.43,345.06,8.8,6.6,0.040,602146.0,602146.0,18580,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466435,1449784.00
01/03/2017 13:00,2,0.416,ACTIVE,210.80,338.44,59.970,1483466403,"274151322000088","219011344069620",31.11,9.30,0,332.73,351.97,13.2,10.8,0.075,825315.8,825315.8,18383,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466436,1449785.00
01/03/2017 13:00,2,0.301,ACTIVE,211.70,428.61,59.981,1483466403,"274151322000068","219011344069620",40.53,11.70,0,334.24,438.83,12.4,10.1,0.062,715909.4,715909.4,18780,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466437,1449786.00
01/03/2017 13:00,2,0.125,ALERT,211.03,299.97,59.991,1483466403,"201051344001135","219011344069620",17.89,4.00,0,298.47,308.99,2.3,0.3,0.000,597854.1,597854.1,18613,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483466439,1449787.00
01/03/2017 13:00,2,0.184,ALERT,211.93,337.84,59.965,1483466403,"201051344000594","219011344069620",27.87,5.50,0,298.77,340.85,5.2,3.1,0.004,612717.3,612717.3,18523,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466441,1449788.00
01/03/2017 13:00,2,0.154,ALERT,211.70,299.37,59.938,1483466403,"201051344001203","219011344069620",21.85,3.70,0,298.77,338.44,3.5,1.4,0.000,606029.4,606029.4,18622,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466442,1449789.00
01/03/2017 13:00,2,0.484,ACTIVE,211.03,338.74,59.970,1483466403,"274151322000054","219011344069620",29.22,10.00,0,332.43,345.96,14.4,11.9,0.088,841538.5,841538.5,18469,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466443,1449790.00
01/03/2017 13:00,2,0.221,ACTIVE,212.61,337.84,59.981,1483466403,"201051344000867","219011344069620",30.97,6.70,0,333.33,368.20,7.0,4.8,0.018,599182.8,599182.8,18608,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466444,1449791.00
01/03/2017 13:00,2,0.268,ACTIVE,211.48,337.24,59.975,1483466403,"201051344001093","219011344069620",30.16,6.30,0,331.53,353.17,8.2,6.0,0.018,602873.9,602873.9,18544,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466445,1449792.00
01/03/2017 13:00,2,0.520,ACTIVE,212.16,340.55,59.975,1483466403,"201051344000900","219011344069620",30.12,6.00,0,332.13,351.37,15.9,13.4,0.110,617217.3,617217.3,18338,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466446,1449793.00
01/03/2017 13:00,2,0.553,ACTIVE,212.16,342.95,59.981,1483466403,"201051344000648","219011344069620",31.51,5.00,0,333.63,360.69,17.7,15.2,0.110,606113.6,606113.6,18326,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466447,1449794.00
01/03/2017 13:00,2,0.562,ACTIVE,212.16,340.55,59.986,1483466403,"201051344000569","219011344069620",30.85,6.70,0,333.63,358.88,17.6,15.1,0.110,618395.4,618395.4,18264,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466448,1449795.00
01/03/2017 13:00,2,0.557,ACTIVE,212.38,340.55,59.981,1483466403,"201051344000983","219011344069620",30.89,6.30,0,332.13,355.58,17.4,14.9,0.115,609450.3,609450.3,18488,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466449,1449796.00
01/03/2017 13:00,2,0.547,ACTIVE,212.16,340.55,59.986,1483466403,"201051344001158","219011344069620",30.67,5.50,0,332.13,352.57,17.1,14.5,0.115,599988.2,599988.2,18548,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466450,1449797.00
01/03/2017 13:00,2,0.572,ACTIVE,212.61,342.35,59.986,1483466403,"201051344000576","219011344069620",30.93,5.50,0,332.43,352.57,18.0,15.4,0.110,609317.9,609317.9,18373,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466450,1449798.00
01/03/2017 13:00,2,0.066,ACTIVE_NO_POWER,210.80,297.57,59.975,1483466403,"274151322000087","219011344069620",18.03,6.00,0,295.16,299.67,1.2,0.0,0.000,813295.1,813295.1,18630,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483466451,1449799.00
01/03/2017 13:15,2,0.611,ACTIVE,213.06,342.65,59.981,1483467304,"201051344000645","219011344069620",31.37,6.30,0,333.33,352.87,19.4,16.8,0.128,608373.1,608373.1,18349,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467305,1449800.00
01/03/2017 13:15,2,0.188,ACTIVE,211.48,350.47,59.986,1483467304,"274151322000085","219011344069620",32.52,9.00,0,333.63,356.18,6.2,4.1,0.027,840307.5,840307.5,18478,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467306,1449801.00
01/03/2017 13:15,2,0.365,ACTIVE,213.06,347.76,59.975,1483467304,"201051344000633","219011344069620",32.08,6.30,0,335.44,368.50,11.9,9.6,0.062,598961.0,598961.0,18586,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467307,1449802.00
01/03/2017 13:15,2,0.434,ACTIVE,212.61,346.86,59.981,1483467304,"201051344000469","219011344069620",31.93,6.00,0,333.93,370.00,14.1,11.6,0.075,601908.0,601908.0,18573,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467307,1449803.00
01/03/2017 13:15,2,0.648,ACTIVE,211.25,338.74,60.023,1483467304,"201051344000646","219011344069620",19.84,6.30,0,330.33,345.06,13.0,10.7,0.088,598809.6,598809.6,18547,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467309,1449804.00
01/03/2017 13:15,2,0.469,ACTIVE,211.03,351.67,59.970,1483467304,"274151322000052","219011344069620",32.28,9.70,0,333.63,357.38,15.4,12.9,0.080,867808.3,867808.3,18230,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467309,1449805.00
01/03/2017 13:15,2,0.164,ACTIVE,211.48,300.57,59.975,1483467304,"201051344000585","219011344069620",23.00,5.00,0,297.87,320.71,3.9,1.8,0.000,609445.3,609445.3,18611,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467310,1449806.00
01/03/2017 13:15,2,0.168,ALERT,211.48,323.11,59.986,1483467304,"201051344001230","219011344069620",24.39,5.50,0,298.77,335.74,4.2,2.1,0.000,602013.5,602013.5,18464,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467312,1449807.00
01/03/2017 13:15,2,0.176,ACTIVE,211.93,337.24,59.959,1483467304,"201051344000582","219011344069620",27.35,4.00,0,298.77,348.06,4.9,2.8,0.004,594113.4,594113.4,18571,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467313,1449808.00
01/03/2017 13:15,2,0.678,ACTIVE,211.25,338.74,59.986,1483467304,"201051344000955","219011344069620",19.92,6.00,0,330.33,345.96,13.7,11.3,0.093,609253.1,609253.1,18541,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467314,1449809.00
01/03/2017 13:15,2,0.000,ALERT,211.48,298.47,59.986,1483467304,"274151322000094","219011344069620",44.79,5.00,0,295.46,425.61,0.0,0.0,0.000,714916.3,714916.3,18864,0,0,0,L,1151911521,0,120.65,122.46,0002,3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467316,1449810.00
01/03/2017 13:15,2,0.686,ACTIVE,212.61,342.05,59.981,1483467304,"201051344000579","219011344069620",30.71,6.70,0,332.43,357.68,21.4,18.7,0.141,617063.6,617063.6,18496,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467317,1449811.00
01/03/2017 13:15,2,0.176,ACTIVE,211.03,300.87,59.981,1483467304,"201051344000890","219011344069620",23.14,5.50,0,298.77,302.68,4.1,2.1,0.000,606093.1,606093.1,18596,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467318,1449812.00
01/03/2017 13:15,2,0.186,ACTIVE,211.48,312.59,59.981,1483467304,"201051344000438","219011344069620",25.03,4.00,0,298.47,313.80,4.7,2.6,0.000,607387.7,607387.7,18613,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467318,1449813.00
01/03/2017 13:15,2,0.197,ACTIVE,211.48,299.67,60.012,1483467304,"201051344000417","219011344069620",19.62,5.00,0,297.87,301.17,3.9,1.9,0.000,592640.5,592640.5,18718,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467319,1449814.00
01/03/2017 13:15,2,0.357,ACTIVE,211.25,355.28,59.981,1483467304,"274151322000083","219011344069620",32.98,9.30,0,334.24,360.08,11.9,9.6,0.066,859250.8,859250.8,18270,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467320,1449815.00
01/03/2017 13:15,2,0.076,ACTIVE_NO_POWER,211.70,299.07,59.991,1483467304,"274151322000076","219011344069620",24.03,6.00,0,296.36,301.17,1.9,0.0,0.000,917270.0,917270.0,18338,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467321,1449816.00
01/03/2017 13:15,2,0.182,ALERT,212.38,338.44,60.018,1483467304,"201051344000868","219011344069620",27.37,5.00,0,299.67,352.87,5.0,2.9,0.004,600282.7,600282.7,18574,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467323,1449817.00
01/03/2017 13:15,2,0.049,ALERT,210.80,299.67,59.981,1483467304,"274151322000095","219011344069620",19.42,4.00,0,297.57,315.60,1.0,0.0,0.000,908217.6,908217.6,18380,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483467325,1449818.00
01/03/2017 13:15,2,0.363,ACTIVE,212.16,339.95,59.986,1483467304,"201051344000988","219011344069620",21.87,6.00,0,332.13,345.06,8.1,5.9,0.044,564475.2,564475.2,18622,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467326,1449819.00
01/03/2017 13:15,2,0.139,ACTIVE,211.25,299.67,59.981,1483467304,"201051344001025","219011344069620",21.53,3.70,0,297.87,302.37,3.0,1.0,0.000,607624.5,607624.5,18631,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467327,1449820.00
01/03/2017 13:15,2,0.643,ACTIVE,212.61,344.15,59.949,1483467304,"201051344000458","219011344069620",31.59,7.30,0,332.73,353.47,20.6,17.9,0.137,608531.5,608531.5,18486,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467327,1449821.00
01/03/2017 13:15,2,0.656,ACTIVE,213.06,343.85,59.991,1483467304,"201051344000853","219011344069620",30.79,6.30,0,334.84,353.17,20.6,17.9,0.137,608235.9,608235.9,18412,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467328,1449822.00
01/03/2017 13:15,2,0.410,ACTIVE,211.70,338.44,59.975,1483467304,"201051344000685","219011344069620",21.89,6.00,0,331.83,343.25,9.1,6.9,0.044,606401.9,606401.9,18544,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467329,1449823.00
01/03/2017 13:15,2,0.227,ALERT,211.70,337.24,59.986,1483467304,"201051344000917","219011344069620",25.62,6.30,0,297.26,339.95,5.9,3.8,0.009,603502.2,603502.2,18549,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467331,1449824.00
01/03/2017 13:15,2,0.174,ALERT,211.70,335.44,59.991,1483467304,"201051344001145","219011344069620",24.29,5.00,0,298.77,344.76,4.3,2.2,0.000,609265.3,609265.3,18401,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467333,1449825.00
01/03/2017 13:15,2,0.412,ACTIVE,211.48,337.54,59.938,1483467304,"201051344000651","219011344069620",21.87,4.50,0,332.13,342.95,9.2,6.9,0.044,602147.6,602147.6,18581,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467334,1449826.00
01/03/2017 13:15,2,0.518,ACTIVE,210.80,339.95,59.954,1483467304,"274151322000088","219011344069620",30.91,9.30,0,331.23,345.06,16.2,13.7,0.102,825318.5,825318.5,18384,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467335,1449827.00
01/03/2017 13:15,2,0.371,ACTIVE,211.93,423.20,59.970,1483467304,"274151322000068","219011344069620",40.06,12.00,0,334.84,436.73,15.0,12.6,0.084,715911.9,715911.9,18781,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467336,1449828.00
01/03/2017 13:15,2,0.137,ACTIVE,211.03,300.27,59.965,1483467304,"201051344001135","219011344069620",20.87,4.00,0,298.17,302.37,2.9,0.9,0.000,597854.2,597854.2,18615,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467337,1449829.00
01/03/2017 13:15,2,0.205,ACTIVE,211.93,338.44,59.970,1483467304,"201051344000594","219011344069620",29.12,6.00,0,298.17,340.85,6.1,3.9,0.009,612718.1,612718.1,18525,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467338,1449830.00
01/03/2017 13:15,2,0.166,ACTIVE,211.25,303.28,59.991,1483467304,"201051344001203","219011344069620",23.68,4.00,0,297.87,305.98,4.0,2.0,0.000,606029.8,606029.8,18624,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467339,1449831.00
01/03/2017 13:15,2,0.580,ACTIVE,211.03,340.85,59.981,1483467304,"274151322000054","219011344069620",29.48,10.30,0,332.43,345.66,17.3,14.8,0.110,841541.5,841541.5,18470,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467339,1449832.00
01/03/2017 13:15,2,0.248,ACTIVE,212.38,361.29,59.986,1483467304,"201051344000867","219011344069620",33.70,6.70,0,332.13,366.10,8.5,6.3,0.027,599184.0,599184.0,18609,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467340,1449833.00
01/03/2017 13:15,2,0.299,ACTIVE,211.48,343.85,59.975,1483467304,"201051344001093","219011344069620",31.75,6.70,0,330.33,347.46,9.7,7.4,0.027,602875.4,602875.4,18545,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467341,1449834.00
01/03/2017 13:15,2,0.621,ACTIVE,212.38,343.25,59.991,1483467304,"201051344000900","219011344069620",30.47,6.00,0,332.43,350.77,19.2,16.7,0.141,617220.7,617220.7,18339,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467342,1449835.00
01/03/2017 13:15,2,0.654,ACTIVE,212.61,344.76,59.986,1483467304,"201051344000648","219011344069620",31.61,5.00,0,334.54,356.78,21.0,18.3,0.137,606117.4,606117.4,18327,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467343,1449836.00
01/03/2017 13:15,2,0.666,ACTIVE,212.38,341.75,59.981,1483467304,"201051344000569","219011344069620",31.21,7.00,0,333.33,356.78,21.1,18.5,0.141,618399.2,618399.2,18265,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467344,1449837.00
01/03/2017 13:15,2,0.662,ACTIVE,212.38,341.15,59.975,1483467304,"201051344000983","219011344069620",30.99,6.30,0,332.43,352.57,20.8,18.2,0.146,609454.0,609454.0,18489,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467345,1449838.00
01/03/2017 13:15,2,0.648,ACTIVE,212.38,343.25,59.991,1483467304,"201051344001158","219011344069620",31.13,6.00,0,332.43,351.37,20.4,17.8,0.146,599991.8,599991.8,18549,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467346,1449839.00
01/03/2017 13:15,2,0.684,ACTIVE,212.83,343.85,59.975,1483467304,"201051344000576","219011344069620",31.01,6.00,0,333.33,351.67,21.5,18.8,0.137,609321.8,609321.8,18374,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467347,1449840.00
01/03/2017 13:15,2,0.074,ACTIVE_NO_POWER,211.25,299.07,59.970,1483467304,"274151322000087","219011344069620",20.08,6.00,0,295.46,300.27,1.5,0.0,0.000,813295.1,813295.1,18631,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483467348,1449841.00
01/03/2017 13:30,2,0.775,ACTIVE,212.83,344.45,59.981,1483468204,"201051344000645","219011344069620",31.41,6.70,0,334.54,357.38,24.7,21.9,0.177,608377.9,608377.9,18350,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468205,1449842.00
01/03/2017 13:30,2,0.719,ACTIVE,211.03,337.84,59.970,1483468204,"274151322000085","219011344069620",30.34,9.00,0,331.53,366.10,22.1,19.4,0.133,840311.4,840311.4,18479,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468206,1449843.00
01/03/2017 13:30,2,0.467,ACTIVE,213.06,363.09,59.986,1483468204,"201051344000633","219011344069620",33.58,6.70,0,336.04,373.01,15.9,13.4,0.088,598963.9,598963.9,18587,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468207,1449844.00
01/03/2017 13:30,2,0.508,ACTIVE,212.61,369.40,59.991,1483468204,"201051344000469","219011344069620",34.27,6.00,0,333.63,376.01,17.7,15.1,0.093,601911.4,601911.4,18574,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468208,1449845.00
01/03/2017 13:30,2,0.805,ACTIVE,211.25,340.55,59.986,1483468204,"201051344000646","219011344069620",20.32,6.70,0,330.63,347.76,16.6,14.1,0.119,598812.7,598812.7,18548,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468208,1449846.00
01/03/2017 13:30,2,0.613,ACTIVE,210.80,353.77,59.986,1483468204,"274151322000052","219011344069620",32.66,10.00,0,334.54,360.69,20.3,17.7,0.119,867812.1,867812.1,18231,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468209,1449847.00
01/03/2017 13:30,2,0.320,ALERT,211.70,337.84,60.028,1483468204,"201051344000585","219011344069620",22.20,6.00,0,298.47,341.45,7.2,5.1,0.031,609446.2,609446.2,18612,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468211,1449848.00
01/03/2017 13:30,2,0.223,ACTIVE,211.25,336.64,59.975,1483468204,"201051344001230","219011344069620",23.52,6.00,0,298.17,346.86,5.3,3.2,0.004,602014.2,602014.2,18466,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468212,1449849.00
01/03/2017 13:30,2,0.201,ALERT,211.93,337.24,59.986,1483468204,"201051344000582","219011344069620",29.14,4.50,0,298.77,340.25,6.0,3.8,0.004,594114.3,594114.3,18572,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468214,1449850.00
01/03/2017 13:30,2,0.840,ACTIVE,211.25,339.95,59.996,1483468204,"201051344000955","219011344069620",20.38,6.00,0,330.33,346.86,17.4,14.8,0.124,609256.3,609256.3,18542,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468215,1449851.00
01/03/2017 13:30,2,0.051,ALERT,210.80,322.81,59.996,1483468204,"274151322000094","219011344069620",25.01,5.50,0,295.46,431.62,1.3,0.0,0.000,714916.3,714916.3,18866,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468217,1449852.00
01/03/2017 13:30,2,0.838,ACTIVE,212.38,343.85,59.996,1483468204,"201051344000579","219011344069620",31.35,7.00,0,332.43,361.89,26.6,23.8,0.186,617068.8,617068.8,18497,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468218,1449853.00
01/03/2017 13:30,2,0.193,ALERT,211.03,336.04,60.007,1483468204,"201051344000890","219011344069620",27.25,6.00,0,298.77,348.06,5.3,3.2,0.000,606093.7,606093.7,18597,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468220,1449854.00
01/03/2017 13:30,2,0.207,ACTIVE,211.70,338.14,60.007,1483468204,"201051344000438","219011344069620",28.61,5.00,0,298.77,346.56,6.0,3.9,0.009,607388.6,607388.6,18614,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468220,1449855.00
01/03/2017 13:30,2,0.199,ACTIVE,211.70,299.67,59.975,1483468204,"201051344000417","219011344069620",20.63,5.50,0,297.87,301.77,4.2,2.1,0.000,592641.0,592641.0,18719,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468221,1449856.00
01/03/2017 13:30,2,0.486,ACTIVE,210.80,357.08,60.007,1483468204,"274151322000083","219011344069620",33.00,9.70,0,334.54,364.29,16.3,13.8,0.102,859253.7,859253.7,18271,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468222,1449857.00
01/03/2017 13:30,2,0.092,ALERT,211.48,336.94,59.991,1483468204,"274151322000076","219011344069620",28.98,7.00,0,297.87,345.36,2.7,0.7,0.000,917270.0,917270.0,18339,0,0,0,L,1151911521,0,121.33,122.01,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468224,1449858.00
01/03/2017 13:30,2,0.209,ACTIVE,212.16,338.44,60.002,1483468204,"201051344000868","219011344069620",29.22,5.50,0,299.97,342.35,6.2,4.1,0.013,600283.6,600283.6,18576,0,0,0,L,1122011218,0,120.88,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468225,1449859.00
01/03/2017 13:30,2,0.062,ACTIVE_NO_POWER,210.80,299.97,60.007,1483468204,"274151322000095","219011344069620",22.50,4.50,0,297.57,302.07,1.4,0.0,0.000,908217.6,908217.6,18382,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468226,1449860.00
01/03/2017 13:30,2,0.441,ACTIVE,212.16,341.15,59.996,1483468204,"201051344000988","219011344069620",22.44,6.30,0,332.13,346.56,10.1,7.8,0.062,564476.9,564476.9,18623,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468227,1449861.00
01/03/2017 13:30,2,0.156,ACTIVE,211.03,300.27,59.996,1483468204,"201051344001025","219011344069620",23.99,4.00,0,297.87,302.98,3.8,1.7,0.000,607624.8,607624.8,18632,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468228,1449862.00
01/03/2017 13:30,2,0.830,ACTIVE,212.38,343.25,59.986,1483468204,"201051344000458","219011344069620",31.13,7.70,0,334.24,355.28,26.2,23.4,0.190,608536.6,608536.6,18487,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468228,1449863.00
01/03/2017 13:30,2,0.830,ACTIVE,213.06,345.36,60.007,1483468204,"201051344000853","219011344069620",30.93,6.70,0,334.54,355.58,26.1,23.3,0.186,608241.0,608241.0,18413,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468229,1449864.00
01/03/2017 13:30,2,0.475,ACTIVE,211.48,338.44,60.002,1483468204,"201051344000685","219011344069620",22.30,6.30,0,331.53,345.96,10.8,8.5,0.066,606403.8,606403.8,18545,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468230,1449865.00
01/03/2017 13:30,2,0.238,ACTIVE,211.70,337.84,59.996,1483468204,"201051344000917","219011344069620",30.59,6.30,0,296.96,341.75,7.4,5.2,0.018,603503.3,603503.3,18551,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468231,1449866.00
01/03/2017 13:30,2,0.203,ACTIVE,211.70,337.54,60.012,1483468204,"201051344001145","219011344069620",26.02,5.50,0,298.17,340.55,5.3,3.2,0.009,609265.9,609265.9,18403,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468232,1449867.00
01/03/2017 13:30,2,0.404,ACTIVE,211.48,338.14,60.007,1483468204,"201051344000651","219011344069620",22.44,4.00,0,331.53,342.65,9.2,7.0,0.040,602149.3,602149.3,18582,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468233,1449868.00
01/03/2017 13:30,2,0.711,ACTIVE,210.35,342.05,60.002,1483468204,"274151322000088","219011344069620",30.77,9.70,0,331.53,348.36,22.2,19.5,0.141,825322.6,825322.6,18385,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468234,1449869.00
01/03/2017 13:30,2,0.469,ACTIVE,211.48,448.75,59.996,1483468204,"274151322000068","219011344069620",42.52,12.70,0,335.74,458.07,20.2,17.6,0.119,715915.6,715915.6,18782,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468235,1449870.00
01/03/2017 13:30,2,0.152,ACTIVE,210.80,300.57,60.012,1483468204,"201051344001135","219011344069620",23.48,4.00,0,298.47,302.98,3.6,1.6,0.000,597854.4,597854.4,18616,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468236,1449871.00
01/03/2017 13:30,2,0.242,ALERT,211.93,343.25,60.002,1483468204,"201051344000594","219011344069620",31.71,6.30,0,299.97,345.06,7.8,5.7,0.022,612719.2,612719.2,18526,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468238,1449872.00
01/03/2017 13:30,2,0.205,ALERT,211.70,337.54,60.018,1483468204,"201051344001203","219011344069620",24.47,5.00,0,298.77,354.97,5.1,3.0,0.000,606030.4,606030.4,18625,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468240,1449873.00
01/03/2017 13:30,2,0.758,ACTIVE,210.57,340.25,60.002,1483468204,"274151322000054","219011344069620",30.12,10.70,0,330.33,348.96,23.2,20.4,0.146,841545.8,841545.8,18471,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468240,1449874.00
01/03/2017 13:30,2,0.301,ACTIVE,212.61,364.89,60.007,1483468204,"201051344000867","219011344069620",34.03,7.00,0,335.14,369.10,10.4,8.1,0.035,599185.7,599185.7,18610,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468241,1449875.00
01/03/2017 13:30,2,0.350,ACTIVE,211.25,356.18,60.028,1483468204,"201051344001093","219011344069620",33.08,6.70,0,332.73,361.59,11.8,9.4,0.044,602877.4,602877.4,18546,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468242,1449876.00
01/03/2017 13:30,2,0.791,ACTIVE,212.38,344.45,59.996,1483468204,"201051344000900","219011344069620",30.67,6.30,0,332.73,354.37,24.6,21.8,0.194,617225.4,617225.4,18340,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468243,1449877.00
01/03/2017 13:30,2,0.816,ACTIVE,212.61,346.26,60.002,1483468204,"201051344000648","219011344069620",31.63,5.50,0,334.24,358.28,26.1,23.3,0.186,606122.5,606122.5,18328,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468244,1449878.00
01/03/2017 13:30,2,0.826,ACTIVE,212.38,344.45,60.012,1483468204,"201051344000569","219011344069620",31.35,7.00,0,333.33,358.88,26.3,23.4,0.194,618404.2,618404.2,18266,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468245,1449879.00
01/03/2017 13:30,2,0.818,ACTIVE,212.16,343.55,60.002,1483468204,"201051344000983","219011344069620",31.13,7.00,0,332.73,358.28,25.8,23.0,0.194,609459.0,609459.0,18490,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468246,1449880.00
01/03/2017 13:30,2,0.818,ACTIVE,212.61,343.85,60.002,1483468204,"201051344001158","219011344069620",30.83,6.30,0,332.43,355.58,25.6,22.8,0.194,599996.8,599996.8,18550,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468247,1449881.00
01/03/2017 13:30,2,0.852,ACTIVE,212.83,345.36,60.007,1483468204,"201051344000576","219011344069620",30.55,6.00,0,333.93,355.28,26.4,23.6,0.190,609326.9,609326.9,18375,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468248,1449882.00
01/03/2017 13:30,2,0.113,ACTIVE,211.03,337.24,60.007,1483468204,"274151322000087","219011344069620",27.99,7.30,0,296.66,345.06,3.2,1.2,0.004,813295.3,813295.3,18632,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483468249,1449883.00
01/03/2017 13:45,2,0.559,ACTIVE,212.83,340.85,59.991,1483469103,"201051344000645","219011344069620",30.57,7.00,0,334.84,358.88,17.3,14.8,0.106,608382.4,608382.4,18351,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469104,1449884.00
01/03/2017 13:45,2,0.488,ACTIVE,211.03,338.14,59.986,1483469103,"274151322000085","219011344069620",29.68,9.30,0,329.73,348.36,14.7,12.2,0.093,840315.3,840315.3,18480,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469105,1449885.00
01/03/2017 13:45,2,0.379,ACTIVE,212.83,352.87,59.981,1483469103,"201051344000633","219011344069620",32.60,6.70,0,334.24,374.81,12.6,10.2,0.062,598966.8,598966.8,18588,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469106,1449886.00
01/03/2017 13:45,2,0.412,ACTIVE,212.61,358.28,59.986,1483469103,"201051344000469","219011344069620",33.06,6.00,0,333.93,376.31,13.8,11.4,0.071,601914.7,601914.7,18575,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469107,1449887.00
01/03/2017 13:45,2,0.572,ACTIVE,211.70,339.34,59.981,1483469103,"201051344000646","219011344069620",19.70,6.70,0,331.53,349.26,11.4,9.1,0.071,598815.5,598815.5,18549,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469107,1449888.00
