ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 13:45,2,0.449,ACTIVE,210.80,344.15,59.981,1483469103,"274151322000052","219011344069620",31.57,10.00,0,333.33,362.19,14.3,11.9,0.088,867815.7,867815.7,18232,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469108,1449889.00
01/03/2017 13:45,2,0.283,ACTIVE,212.16,338.44,59.986,1483469103,"201051344000585","219011344069620",21.91,6.30,0,331.53,342.35,6.3,4.1,0.018,609447.3,609447.3,18614,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469109,1449890.00
01/03/2017 13:45,2,0.199,ALERT,211.93,327.02,59.986,1483469103,"201051344001230","219011344069620",21.77,6.00,0,298.47,339.65,4.4,2.3,0.000,602014.8,602014.8,18467,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469111,1449891.00
01/03/2017 13:45,2,0.168,ALERT,212.38,302.68,59.991,1483469103,"201051344000582","219011344069620",24.17,4.00,0,298.77,341.45,4.2,2.1,0.000,594115.0,594115.0,18574,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469113,1449892.00
01/03/2017 13:45,2,0.594,ACTIVE,211.70,339.34,60.012,1483469103,"201051344000955","219011344069620",20.36,6.30,0,330.93,348.06,12.3,9.9,0.075,609259.3,609259.3,18543,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469114,1449893.00
01/03/2017 13:45,2,0.000,ALERT,211.03,375.41,59.981,1483469103,"274151322000094","219011344069620",44.63,5.00,0,294.26,431.32,0.0,0.0,0.000,714916.3,714916.3,18868,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469116,1449894.00
01/03/2017 13:45,2,0.615,ACTIVE,212.61,341.15,59.981,1483469103,"201051344000579","219011344069620",30.28,7.30,0,334.24,360.08,18.9,16.3,0.119,617073.7,617073.7,18498,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469117,1449895.00
01/03/2017 13:45,2,0.170,ALERT,211.93,302.07,59.970,1483469103,"201051344000890","219011344069620",22.46,5.50,0,298.17,347.16,3.9,1.8,0.000,606094.3,606094.3,18599,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469118,1449896.00
01/03/2017 13:45,2,0.252,ALERT,212.16,337.84,59.975,1483469103,"201051344000438","219011344069620",21.75,5.50,0,298.47,342.05,5.6,3.4,0.004,607389.3,607389.3,18615,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469120,1449897.00
01/03/2017 13:45,2,0.191,ACTIVE,212.16,300.57,59.975,1483469103,"201051344000417","219011344069620",19.12,5.50,0,296.96,302.37,3.7,1.7,0.000,592641.4,592641.4,18720,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469121,1449898.00
01/03/2017 13:45,2,0.344,ACTIVE,211.03,352.27,60.007,1483469103,"274151322000083","219011344069620",32.52,10.00,0,334.24,364.89,11.3,9.0,0.057,859256.4,859256.4,18272,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469122,1449899.00
01/03/2017 13:45,2,0.072,ALERT,211.25,298.47,59.965,1483469103,"274151322000076","219011344069620",23.42,6.70,0,296.66,339.34,1.7,0.0,0.000,917270.1,917270.1,18341,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469124,1449900.00
01/03/2017 13:45,2,0.174,ACTIVE,212.16,337.84,59.975,1483469103,"201051344000868","219011344069620",26.94,5.50,0,316.50,356.78,4.8,2.7,0.004,600284.3,600284.3,18577,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469125,1449901.00
01/03/2017 13:45,2,0.045,ALERT,210.57,299.37,59.965,1483469103,"274151322000095","219011344069620",16.80,5.00,0,296.06,315.90,0.7,0.0,0.000,908217.6,908217.6,18383,0,0,0,L,1151911521,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1483469127,1449902.00
01/03/2017 13:45,2,0.359,ACTIVE,212.16,339.65,60.002,1483469103,"201051344000988","219011344069620",21.59,6.70,0,332.43,347.76,7.9,5.7,0.040,564478.5,564478.5,18624,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469128,1449903.00
01/03/2017 13:45,2,0.131,ACTIVE,211.48,300.27,59.970,1483469103,"201051344001025","219011344069620",20.12,4.00,0,297.26,303.28,2.7,0.7,0.000,607625.0,607625.0,18633,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469129,1449904.00
01/03/2017 13:45,2,0.604,ACTIVE,212.16,341.45,59.981,1483469103,"201051344000458","219011344069620",30.45,7.70,0,333.33,355.88,18.6,16.1,0.128,608541.2,608541.2,18488,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469130,1449905.00
01/03/2017 13:45,2,0.602,ACTIVE,212.83,342.35,59.986,1483469103,"201051344000853","219011344069620",30.36,6.70,0,334.24,357.68,18.5,16.0,0.119,608245.5,608245.5,18414,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469130,1449906.00
01/03/2017 13:45,2,0.369,ACTIVE,212.16,339.65,59.965,1483469103,"201051344000685","219011344069620",21.63,6.00,0,331.53,346.56,8.1,5.9,0.040,606405.5,606405.5,18546,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469131,1449907.00
01/03/2017 13:45,2,0.213,ACTIVE,212.16,338.74,59.933,1483469103,"201051344000917","219011344069620",26.86,6.30,0,330.63,342.35,5.8,3.7,0.009,603504.4,603504.4,18552,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469132,1449908.00
01/03/2017 13:45,2,0.158,ALERT,212.16,331.23,59.975,1483469103,"201051344001145","219011344069620",25.66,5.50,0,298.77,340.55,4.2,2.1,0.000,609266.5,609266.5,18404,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469134,1449909.00
01/03/2017 13:45,2,0.262,ACTIVE,212.16,338.14,59.975,1483469103,"201051344000651","219011344069620",22.17,4.50,0,332.43,343.25,5.9,3.8,0.009,602150.5,602150.5,18583,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469135,1449910.00
01/03/2017 13:45,2,0.518,ACTIVE,210.57,340.85,59.965,1483469103,"274151322000088","219011344069620",29.06,9.70,0,329.43,348.06,15.2,12.8,0.084,825326.3,825326.3,18386,0,0,0,L,1151911521,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469136,1449911.00
01/03/2017 13:45,2,0.359,ACTIVE,211.48,417.19,59.975,1483469103,"274151322000068","219011344069620",39.28,12.70,0,335.14,457.17,14.3,11.9,0.080,715919.0,715919.0,18783,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469137,1449912.00
01/03/2017 13:45,2,0.131,ACTIVE,211.48,301.47,59.975,1483469103,"201051344001135","219011344069620",20.02,4.00,0,297.87,303.28,2.7,0.7,0.000,597854.7,597854.7,18617,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469138,1449913.00
01/03/2017 13:45,2,0.207,ACTIVE,212.16,338.14,60.002,1483469103,"201051344000594","219011344069620",29.24,6.70,0,332.43,352.27,6.2,4.0,0.004,612720.3,612720.3,18528,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469139,1449914.00
01/03/2017 13:45,2,0.172,ALERT,211.93,301.17,59.991,1483469103,"201051344001203","219011344069620",21.13,4.50,0,298.47,348.96,3.7,1.6,0.000,606030.9,606030.9,18627,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469141,1449915.00
01/03/2017 13:45,2,0.535,ACTIVE,211.03,340.55,59.970,1483469103,"274151322000054","219011344069620",29.52,10.70,0,329.73,348.66,16.0,13.5,0.088,841549.6,841549.6,18472,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469142,1449916.00
01/03/2017 13:45,2,0.240,ACTIVE,212.61,357.38,59.981,1483469103,"201051344000867","219011344069620",33.30,7.30,0,334.84,369.10,8.2,5.9,0.022,599187.3,599187.3,18611,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469142,1449917.00
01/03/2017 13:45,2,0.299,ACTIVE,211.93,346.56,59.959,1483469103,"201051344001093","219011344069620",32.10,6.70,0,333.33,362.79,9.8,7.5,0.022,602879.4,602879.4,18547,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469143,1449918.00
01/03/2017 13:45,2,0.561,ACTIVE,212.16,341.45,59.991,1483469103,"201051344000900","219011344069620",30.47,6.30,0,333.03,355.58,17.4,14.8,0.128,617229.5,617229.5,18341,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469144,1449919.00
01/03/2017 13:45,2,0.623,ACTIVE,212.38,341.45,59.996,1483469103,"201051344000648","219011344069620",30.53,5.50,0,333.93,360.38,19.3,16.7,0.124,606127.1,606127.1,18329,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469145,1449920.00
01/03/2017 13:45,2,0.623,ACTIVE,212.38,341.15,59.981,1483469103,"201051344000569","219011344069620",30.55,7.30,0,333.63,357.98,19.4,16.8,0.133,618408.8,618408.8,18267,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469146,1449921.00
01/03/2017 13:45,2,0.607,ACTIVE,212.16,340.55,59.970,1483469103,"201051344000983","219011344069620",30.71,7.00,0,333.33,358.28,18.9,16.4,0.133,609463.5,609463.5,18491,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469147,1449922.00
01/03/2017 13:45,2,0.598,ACTIVE,212.38,341.45,59.981,1483469103,"201051344001158","219011344069620",30.61,6.30,0,332.43,356.18,18.5,16.0,0.133,600001.2,600001.2,18551,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469148,1449923.00
01/03/2017 13:45,2,0.613,ACTIVE,212.61,342.05,59.986,1483469103,"201051344000576","219011344069620",31.01,6.30,0,334.24,357.08,19.3,16.7,0.124,609331.5,609331.5,18376,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469149,1449924.00
01/03/2017 13:45,2,0.100,ALERT,211.03,299.07,59.970,1483469103,"274151322000087","219011344069620",23.93,7.00,0,295.76,354.37,2.5,0.4,0.000,813295.5,813295.5,18633,0,0,0,L,1151911521,0,121.55,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483469151,1449925.00
01/03/2017 14:00,2,0.514,ACTIVE,213.29,341.45,59.949,1483470004,"201051344000645","219011344069620",30.42,6.70,0,333.33,352.87,15.9,13.4,0.097,608386.5,608386.5,18352,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470005,1449926.00
01/03/2017 14:00,2,0.443,ACTIVE,211.25,340.55,59.938,1483470004,"274151322000085","219011344069620",29.28,9.00,0,333.93,346.26,13.2,10.8,0.080,840318.8,840318.8,18481,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470006,1449927.00
01/03/2017 14:00,2,0.373,ACTIVE,213.29,351.97,59.944,1483470004,"201051344000633","219011344069620",32.48,6.70,0,334.84,368.20,12.3,10.0,0.057,598969.7,598969.7,18589,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470006,1449928.00
01/03/2017 14:00,2,0.402,ACTIVE,212.83,339.95,59.944,1483470004,"201051344000469","219011344069620",31.09,5.00,0,333.03,371.21,12.7,10.3,0.062,601917.9,601917.9,18576,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470007,1449929.00
01/03/2017 14:00,2,0.516,ACTIVE,211.93,339.65,59.922,1483470004,"201051344000646","219011344069620",19.78,6.70,0,331.83,346.86,10.3,8.0,0.057,598818.1,598818.1,18550,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470008,1449930.00
01/03/2017 14:00,2,0.412,ACTIVE,211.03,338.14,59.933,1483470004,"274151322000052","219011344069620",31.07,10.30,0,333.33,355.58,13.0,10.6,0.080,867819.1,867819.1,18233,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470009,1449931.00
01/03/2017 14:00,2,0.281,ACTIVE,212.38,338.44,59.938,1483470004,"201051344000585","219011344069620",21.47,6.00,0,332.73,342.65,6.1,4.0,0.018,609448.5,609448.5,18615,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470010,1449932.00
01/03/2017 14:00,2,0.068,ALERT,212.16,301.77,59.949,1483470004,"201051344001230","219011344069620",34.21,6.00,0,299.37,367.90,2.4,0.4,0.000,602015.4,602015.4,18469,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470012,1449933.00
01/03/2017 14:00,2,0.158,ALERT,212.61,302.37,59.949,1483470004,"201051344000582","219011344069620",23.12,4.00,0,300.57,354.37,3.7,1.7,0.000,594115.6,594115.6,18576,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470014,1449934.00
01/03/2017 14:00,2,0.527,ACTIVE,211.93,338.44,59.954,1483470004,"201051344000955","219011344069620",20.28,6.00,0,330.93,346.26,10.8,8.5,0.057,609262.0,609262.0,18544,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470015,1449935.00
01/03/2017 14:00,2,0.000,ALERT,211.03,297.87,59.944,1483470004,"274151322000094","219011344069620",44.33,5.50,0,295.76,431.32,0.0,0.0,0.000,714916.3,714916.3,18870,0,0,0,L,1151911521,0,120.88,122.23,0002,4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470017,1449936.00
01/03/2017 14:00,2,0.537,ACTIVE,212.61,340.25,59.954,1483470004,"201051344000579","219011344069620",30.18,7.30,0,333.33,356.78,16.4,13.9,0.093,617078.0,617078.0,18499,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470017,1449937.00
01/03/2017 14:00,2,0.166,ALERT,211.70,301.47,59.938,1483470004,"201051344000890","219011344069620",21.77,5.50,0,299.97,337.84,3.7,1.6,0.000,606094.8,606094.8,18601,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470019,1449938.00
01/03/2017 14:00,2,0.244,ALERT,212.38,337.84,59.954,1483470004,"201051344000438","219011344069620",21.41,5.00,0,299.37,340.85,5.3,3.2,0.004,607390.3,607390.3,18617,0,0,0,L,1122011218,0,122.23,121.10,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470021,1449939.00
01/03/2017 14:00,2,0.186,ACTIVE,212.38,300.57,59.949,1483470004,"201051344000417","219011344069620",16.80,5.00,0,298.47,302.37,3.2,1.1,0.000,592641.9,592641.9,18721,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470022,1449940.00
01/03/2017 14:00,2,0.289,ACTIVE,211.25,347.46,59.975,1483470004,"274151322000083","219011344069620",32.12,9.70,0,334.54,360.99,9.4,7.2,0.053,859258.9,859258.9,18273,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470023,1449941.00
01/03/2017 14:00,2,0.064,ACTIVE_NO_POWER,211.48,299.37,59.928,1483470004,"274151322000076","219011344069620",21.61,6.70,0,297.26,330.93,1.4,0.0,0.000,917270.1,917270.1,18343,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470024,1449942.00
01/03/2017 14:00,2,0.162,ALERT,212.38,320.11,59.981,1483470004,"201051344000868","219011344069620",24.73,5.00,0,299.37,341.75,4.1,2.0,0.000,600285.1,600285.1,18578,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470026,1449943.00
01/03/2017 14:00,2,0.010,ALERT,211.03,299.37,59.944,1483470004,"274151322000095","219011344069620",32.28,5.00,0,297.57,315.60,0.0,0.0,0.000,908217.6,908217.6,18385,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1483470027,1449944.00
01/03/2017 14:00,2,0.307,ACTIVE,212.61,339.95,59.949,1483470004,"201051344000988","219011344069620",21.13,6.30,0,330.63,345.96,6.6,4.4,0.035,564480.1,564480.1,18625,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470028,1449945.00
01/03/2017 14:00,2,0.115,ACTIVE_NO_POWER,211.93,300.57,59.944,1483470004,"201051344001025","219011344069620",11.97,4.00,0,298.47,303.58,1.4,0.0,0.000,607625.2,607625.2,18634,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470029,1449946.00
01/03/2017 14:00,2,0.498,ACTIVE,212.61,339.65,59.965,1483470004,"201051344000458","219011344069620",29.66,7.70,0,333.03,351.37,15.0,12.5,0.093,608545.4,608545.4,18489,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470030,1449947.00
01/03/2017 14:00,2,0.479,ACTIVE,213.29,341.75,59.944,1483470004,"201051344000853","219011344069620",30.45,6.30,0,334.84,354.97,14.8,12.4,0.088,608249.7,608249.7,18415,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470031,1449948.00
01/03/2017 14:00,2,0.301,ACTIVE,212.38,339.34,59.965,1483470004,"201051344000685","219011344069620",21.23,5.50,0,333.03,344.45,6.5,4.4,0.027,606407.0,606407.0,18547,0,0,0,L,1122011218,0,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470032,1449949.00
01/03/2017 14:00,2,0.209,ALERT,212.38,338.44,59.949,1483470004,"201051344000917","219011344069620",24.05,6.30,0,298.77,341.75,5.1,3.0,0.000,603505.3,603505.3,18553,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470034,1449950.00
01/03/2017 14:00,2,0.141,ALERT,211.93,301.47,59.944,1483470004,"201051344001145","219011344069620",22.84,5.00,0,299.07,358.28,3.3,1.2,0.000,609267.1,609267.1,18406,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470035,1449951.00
01/03/2017 14:00,2,0.172,ALERT,211.93,300.57,59.986,1483470004,"201051344000651","219011344069620",22.90,4.00,0,299.97,369.10,4.0,2.0,0.000,602151.4,602151.4,18584,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470037,1449952.00
01/03/2017 14:00,2,0.369,ACTIVE,210.35,337.84,59.938,1483470004,"274151322000088","219011344069620",29.40,9.30,0,332.73,345.96,11.0,8.7,0.057,825329.6,825329.6,18387,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470038,1449953.00
01/03/2017 14:00,2,0.270,ACTIVE,211.70,408.48,59.933,1483470004,"274151322000068","219011344069620",38.57,12.70,0,335.74,442.44,10.5,8.2,0.053,715922.0,715922.0,18784,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470039,1449954.00
01/03/2017 14:00,2,0.119,ACTIVE_NO_POWER,211.70,301.17,59.907,1483470004,"201051344001135","219011344069620",13.22,4.00,0,299.37,303.58,1.6,0.0,0.000,597854.8,597854.8,18618,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470040,1449955.00
01/03/2017 14:00,2,0.182,ALERT,212.38,338.44,59.949,1483470004,"201051344000594","219011344069620",27.75,6.30,0,300.27,342.05,5.1,3.0,0.009,612721.4,612721.4,18529,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470042,1449956.00
01/03/2017 14:00,2,0.143,ACTIVE,212.16,300.87,59.917,1483470004,"201051344001203","219011344069620",19.18,4.00,0,299.37,306.58,2.8,0.7,0.000,606031.3,606031.3,18629,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470043,1449957.00
01/03/2017 14:00,2,0.385,ACTIVE,210.80,339.04,59.938,1483470004,"274151322000054","219011344069620",29.08,10.00,0,332.73,346.86,11.3,9.0,0.057,841553.0,841553.0,18473,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470044,1449958.00
01/03/2017 14:00,2,0.205,ACTIVE,212.83,337.84,59.944,1483470004,"201051344000867","219011344069620",29.28,7.00,0,333.33,366.70,6.1,3.9,0.009,599188.8,599188.8,18612,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470045,1449959.00
01/03/2017 14:00,2,0.254,ACTIVE,212.16,338.14,59.949,1483470004,"201051344001093","219011344069620",29.72,6.70,0,334.24,359.18,7.7,5.5,0.013,602881.3,602881.3,18548,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470046,1449960.00
01/03/2017 14:00,2,0.416,ACTIVE,212.38,340.55,59.944,1483470004,"201051344000900","219011344069620",29.34,6.00,0,330.93,351.67,12.4,10.0,0.080,617233.2,617233.2,18342,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470046,1449961.00
01/03/2017 14:00,2,0.484,ACTIVE,212.83,340.25,59.938,1483470004,"201051344000648","219011344069620",29.70,5.00,0,333.33,352.27,14.6,12.1,0.080,606131.3,606131.3,18330,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470047,1449962.00
01/03/2017 14:00,2,0.465,ACTIVE,212.61,339.95,59.944,1483470004,"201051344000569","219011344069620",30.28,6.70,0,332.73,354.07,14.3,11.9,0.080,618413.0,618413.0,18268,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470048,1449963.00
01/03/2017 14:00,2,0.443,ACTIVE,212.61,339.34,59.954,1483470004,"201051344000983","219011344069620",30.97,6.70,0,331.53,352.27,13.9,11.5,0.080,609467.6,609467.6,18492,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470049,1449964.00
01/03/2017 14:00,2,0.455,ACTIVE,212.61,339.95,59.907,1483470004,"201051344001158","219011344069620",29.70,6.30,0,332.13,351.97,13.7,11.3,0.080,600005.2,600005.2,18552,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470050,1449965.00
01/03/2017 14:00,2,0.482,ACTIVE,213.06,342.35,59.949,1483470004,"201051344000576","219011344069620",29.40,6.00,0,333.03,352.87,14.4,12.0,0.080,609335.7,609335.7,18377,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470051,1449966.00
01/03/2017 14:00,2,0.078,ALERT,211.03,298.47,59.949,1483470004,"274151322000087","219011344069620",21.37,7.00,0,295.76,337.54,1.7,0.0,0.000,813295.5,813295.5,18635,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,86,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470053,1449967.00
01/03/2017 14:15,2,0.523,ACTIVE,212.83,340.85,59.975,1483470903,"201051344000645","219011344069620",30.34,6.30,0,334.54,349.26,16.1,13.6,0.102,608389.8,608389.8,18353,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470904,1449968.00
01/03/2017 14:15,2,0.451,ACTIVE,211.25,339.65,59.975,1483470903,"274151322000085","219011344069620",29.22,8.50,0,333.63,344.76,13.4,11.0,0.075,840321.4,840321.4,18482,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470905,1449969.00
01/03/2017 14:15,2,0.389,ACTIVE,212.61,351.67,59.970,1483470903,"201051344000633","219011344069620",32.48,6.30,0,334.84,364.29,12.8,10.5,0.071,598972.1,598972.1,18590,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470906,1449970.00
01/03/2017 14:15,2,0.422,ACTIVE,212.38,339.95,59.970,1483470903,"201051344000469","219011344069620",31.09,4.50,0,333.03,365.80,13.3,10.9,0.071,601920.6,601920.6,18577,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470907,1449971.00
01/03/2017 14:15,2,0.523,ACTIVE,211.93,339.34,59.949,1483470903,"201051344000646","219011344069620",19.82,6.00,0,332.43,346.26,10.5,8.2,0.066,598820.1,598820.1,18551,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470908,1449972.00
01/03/2017 14:15,2,0.434,ACTIVE,210.80,336.64,59.959,1483470903,"274151322000052","219011344069620",30.81,9.70,0,333.03,348.06,13.5,11.1,0.062,867821.7,867821.7,18234,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470909,1449973.00
01/03/2017 14:15,2,0.297,ACTIVE,212.16,338.44,59.970,1483470903,"201051344000585","219011344069620",21.25,6.00,0,332.43,342.65,6.5,4.3,0.022,609449.5,609449.5,18616,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470910,1449974.00
01/03/2017 14:15,2,0.199,ACTIVE,211.93,317.10,59.970,1483470903,"201051344001230","219011344069620",21.41,5.50,0,299.97,348.96,4.3,2.3,0.000,602016.0,602016.0,18471,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470911,1449975.00
01/03/2017 14:15,2,0.164,ALERT,212.38,302.07,59.965,1483470903,"201051344000582","219011344069620",23.42,3.70,0,300.27,351.67,3.9,1.9,0.000,594116.1,594116.1,18578,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470912,1449976.00
01/03/2017 14:15,2,0.000,ALERT,210.80,298.17,59.975,1483470903,"274151322000094","219011344069620",44.43,5.50,0,295.46,425.31,0.0,0.0,0.000,714916.3,714916.3,18872,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470916,1449977.00
01/03/2017 14:15,2,0.564,ACTIVE,212.38,341.15,59.986,1483470903,"201051344000579","219011344069620",30.12,7.00,0,333.03,356.78,17.2,14.7,0.106,617081.5,617081.5,18500,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470917,1449978.00
01/03/2017 14:15,2,0.197,ACTIVE,211.48,301.47,59.959,1483470903,"201051344000890","219011344069620",20.50,5.00,0,299.97,327.32,4.1,2.0,0.000,606095.3,606095.3,18603,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470918,1449979.00
01/03/2017 14:15,2,0.172,ACTIVE,211.93,301.47,59.944,1483470903,"201051344000438","219011344069620",22.60,4.00,0,299.67,339.04,4.0,1.9,0.000,607390.7,607390.7,18619,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470919,1449980.00
01/03/2017 14:15,2,0.189,ALERT,211.93,300.57,59.970,1483470903,"201051344000417","219011344069620",17.99,5.00,0,298.77,302.68,3.5,1.4,0.000,592642.2,592642.2,18722,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1483470921,1449981.00
01/03/2017 14:15,2,0.312,ACTIVE,211.25,348.66,59.944,1483470903,"274151322000083","219011344069620",32.14,9.30,0,333.63,355.58,10.2,7.9,0.044,859260.8,859260.8,18274,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470922,1449982.00
01/03/2017 14:15,2,0.066,ACTIVE_NO_POWER,211.70,298.77,59.965,1483470903,"274151322000076","219011344069620",22.38,6.30,0,296.06,301.47,1.5,0.0,0.000,917270.1,917270.1,18344,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470922,1449983.00
01/03/2017 14:15,2,0.172,ACTIVE,212.16,338.14,59.938,1483470903,"201051344000868","219011344069620",26.68,4.50,0,299.97,343.55,4.7,2.6,0.000,600285.6,600285.6,18580,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470923,1449984.00
01/03/2017 14:15,2,0.012,ALERT,211.03,299.67,59.970,1483470903,"274151322000095","219011344069620",32.50,4.50,0,296.66,315.60,0.0,0.0,0.000,908217.6,908217.6,18387,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483470925,1449985.00
01/03/2017 14:15,2,0.342,ACTIVE,212.16,340.25,60.007,1483470903,"201051344000988","219011344069620",21.37,5.50,0,331.83,345.36,7.4,5.2,0.035,564481.3,564481.3,18626,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470926,1449986.00
01/03/2017 14:15,2,0.137,ALERT,211.48,300.57,59.996,1483470903,"201051344001025","219011344069620",20.89,3.70,0,298.77,318.61,2.9,0.9,0.000,607625.4,607625.4,18635,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1483470928,1449987.00
01/03/2017 14:15,2,0.539,ACTIVE,212.38,339.95,59.975,1483470903,"201051344000458","219011344069620",30.10,7.30,0,333.03,349.86,16.5,14.0,0.106,608548.8,608548.8,18490,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470929,1449988.00
01/03/2017 14:15,2,0.523,ACTIVE,213.06,342.05,59.981,1483470903,"201051344000853","219011344069620",30.69,6.00,0,334.24,354.67,16.3,13.8,0.097,608253.0,608253.0,18416,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470930,1449989.00
01/03/2017 14:15,2,0.322,ACTIVE,212.16,339.34,59.975,1483470903,"201051344000685","219011344069620",21.23,5.50,0,332.73,344.45,7.0,4.8,0.031,606408.2,606408.2,18548,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470931,1449990.00
01/03/2017 14:15,2,0.217,ALERT,212.16,338.14,59.975,1483470903,"201051344000917","219011344069620",24.45,6.30,0,297.57,343.85,5.4,3.3,0.004,603506.1,603506.1,18555,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470933,1449991.00
01/03/2017 14:15,2,0.146,ALERT,212.16,301.47,60.023,1483470903,"201051344001145","219011344069620",23.60,4.50,0,299.37,347.76,3.5,1.5,0.000,609267.4,609267.4,18408,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470935,1449992.00
01/03/2017 14:15,2,0.182,ALERT,212.16,315.30,59.981,1483470903,"201051344000651","219011344069620",24.83,3.70,0,298.47,339.34,4.6,2.5,0.000,602152.0,602152.0,18586,0,0,0,L,1122011218,0,122.23,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470936,1449993.00
01/03/2017 14:15,2,0.434,ACTIVE,210.57,338.74,59.970,1483470903,"274151322000088","219011344069620",28.35,9.00,0,332.73,344.76,12.4,10.1,0.075,825332.0,825332.0,18388,0,0,0,L,1151911521,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470937,1449994.00
01/03/2017 14:15,2,0.289,ACTIVE,211.70,429.52,59.954,1483470903,"274151322000068","219011344069620",40.65,12.00,0,335.44,442.14,12.0,9.6,0.062,715924.3,715924.3,18785,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470938,1449995.00
01/03/2017 14:15,2,0.127,ALERT,211.48,301.17,59.970,1483470903,"201051344001135","219011344069620",17.91,3.70,0,299.37,314.10,2.3,0.3,0.000,597854.9,597854.9,18619,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483470940,1449996.00
01/03/2017 14:15,2,0.197,ACTIVE,212.16,337.84,59.970,1483470903,"201051344000594","219011344069620",28.65,6.30,0,299.07,360.38,5.8,3.7,0.009,612722.2,612722.2,18531,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470941,1449997.00
01/03/2017 14:15,2,0.150,ACTIVE,212.16,300.87,59.970,1483470903,"201051344001203","219011344069620",21.53,4.00,0,299.37,305.08,3.3,1.2,0.000,606031.5,606031.5,18630,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470942,1449998.00
01/03/2017 14:15,2,0.449,ACTIVE,210.80,337.84,59.981,1483470903,"274151322000054","219011344069620",28.86,9.30,0,332.73,344.76,13.2,10.8,0.080,841555.6,841555.6,18474,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470943,1449999.00
01/03/2017 14:15,2,0.221,ALERT,212.61,337.54,59.986,1483470903,"201051344000867","219011344069620",30.79,6.70,0,298.47,354.97,6.9,4.8,0.022,599189.9,599189.9,18613,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470944,1450000.00
01/03/2017 14:15,2,0.221,ALERT,211.93,314.70,59.965,1483470903,"201051344001093","219011344069620",23.97,6.30,0,299.67,356.48,5.4,3.3,0.000,602882.1,602882.1,18549,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470946,1450001.00
01/03/2017 14:15,2,0.475,ACTIVE,212.38,340.55,59.975,1483470903,"201051344000900","219011344069620",30.10,5.50,0,333.03,348.66,14.5,12.0,0.093,617236.1,617236.1,18343,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470947,1450002.00
01/03/2017 14:15,2,0.531,ACTIVE,212.61,340.55,59.986,1483470903,"201051344000648","219011344069620",30.87,5.00,0,332.73,348.96,16.7,14.2,0.102,606134.7,606134.7,18331,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470948,1450003.00
01/03/2017 14:15,2,0.537,ACTIVE,212.61,341.15,59.975,1483470903,"201051344000569","219011344069620",30.45,6.00,0,333.03,351.07,16.6,14.1,0.097,618416.4,618416.4,18269,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470949,1450004.00
01/03/2017 14:15,2,0.514,ACTIVE,212.38,340.25,59.975,1483470903,"201051344000983","219011344069620",30.95,6.30,0,332.43,350.17,16.1,13.6,0.106,609470.8,609470.8,18493,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470950,1450005.00
01/03/2017 14:15,2,0.506,ACTIVE,212.38,340.25,59.970,1483470903,"201051344001158","219011344069620",30.83,5.50,0,331.83,349.26,15.8,13.3,0.097,600008.4,600008.4,18553,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470951,1450006.00
01/03/2017 14:15,2,0.543,ACTIVE,212.83,341.45,59.986,1483470903,"201051344000576","219011344069620",30.32,5.50,0,333.63,350.17,16.7,14.2,0.097,609339.1,609339.1,18378,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470952,1450007.00
01/03/2017 14:15,2,0.090,ACTIVE_NO_POWER,211.25,298.17,59.938,1483470903,"274151322000087","219011344069620",22.62,6.70,0,295.16,300.57,2.0,0.0,0.000,813295.5,813295.5,18637,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470952,1450008.00
01/03/2017 14:15,2,0.549,ACTIVE,211.70,338.44,59.975,1483470903,"201051344000955","219011344069620",20.22,5.50,0,332.13,344.76,11.3,8.9,0.062,609264.3,609264.3,18545,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483470953,1450009.00
01/03/2017 14:30,2,0.498,ACTIVE,212.83,342.05,59.986,1483471803,"201051344000645","219011344069620",30.36,6.30,0,333.63,350.47,15.3,12.9,0.084,608393.6,608393.6,18354,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471804,1450010.00
01/03/2017 14:30,2,0.424,ACTIVE,211.25,339.95,59.975,1483471803,"274151322000085","219011344069620",29.26,8.00,0,333.63,345.66,12.5,10.2,0.071,840324.5,840324.5,18483,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471805,1450011.00
01/03/2017 14:30,2,0.379,ACTIVE,213.06,350.47,59.986,1483471803,"201051344000633","219011344069620",32.30,6.30,0,334.54,365.19,12.5,10.1,0.057,598975.0,598975.0,18591,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471806,1450012.00
01/03/2017 14:30,2,0.387,ACTIVE,212.61,357.38,59.991,1483471803,"201051344000469","219011344069620",33.08,4.50,0,333.33,366.70,13.0,10.6,0.066,601923.7,601923.7,18578,0,0,0,L,1122011218,0,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471807,1450013.00
01/03/2017 14:30,2,0.490,ACTIVE,211.70,339.04,59.965,1483471803,"201051344000646","219011344069620",19.96,6.00,0,332.43,345.66,9.9,7.6,0.057,598822.3,598822.3,18552,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471808,1450014.00
01/03/2017 14:30,2,0.416,ACTIVE,211.03,337.24,59.981,1483471803,"274151322000052","219011344069620",30.40,9.70,0,333.33,347.76,12.9,10.5,0.075,867824.8,867824.8,18235,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471809,1450015.00
01/03/2017 14:30,2,0.293,ACTIVE,211.93,337.84,59.975,1483471803,"201051344000585","219011344069620",21.61,6.00,0,332.73,342.35,6.4,4.3,0.018,609450.7,609450.7,18617,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471810,1450016.00
01/03/2017 14:30,2,0.166,ALERT,211.93,322.51,59.986,1483471803,"201051344001230","219011344069620",24.29,5.50,0,299.67,348.66,4.1,2.0,0.000,602016.6,602016.6,18472,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471811,1450017.00
01/03/2017 14:30,2,0.160,ALERT,212.16,301.77,59.981,1483471803,"201051344000582","219011344069620",22.96,3.70,0,299.97,363.69,3.8,1.7,0.000,594116.7,594116.7,18580,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471813,1450018.00
01/03/2017 14:30,2,0.523,ACTIVE,211.48,337.84,59.986,1483471803,"201051344000955","219011344069620",20.16,5.50,0,331.53,345.06,10.7,8.4,0.062,609266.7,609266.7,18546,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471814,1450019.00
01/03/2017 14:30,2,0.000,ALERT,211.03,298.17,59.975,1483471803,"274151322000094","219011344069620",44.33,5.00,0,295.46,431.02,0.0,0.0,0.000,714916.3,714916.3,18874,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471816,1450020.00
01/03/2017 14:30,2,0.543,ACTIVE,212.61,340.55,59.986,1483471803,"201051344000579","219011344069620",29.96,7.00,0,333.33,354.07,16.5,14.0,0.097,617085.6,617085.6,18501,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471817,1450021.00
01/03/2017 14:30,2,0.197,ALERT,211.48,301.47,59.970,1483471803,"201051344000890","219011344069620",20.00,5.00,0,299.97,337.84,4.0,2.0,0.000,606095.8,606095.8,18604,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471818,1450022.00
01/03/2017 14:30,2,0.174,ALERT,211.70,300.87,59.954,1483471803,"201051344000438","219011344069620",22.48,4.00,0,299.37,340.55,4.0,1.9,0.000,607391.3,607391.3,18620,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471820,1450023.00
01/03/2017 14:30,2,0.188,ACTIVE,212.16,300.87,59.954,1483471803,"201051344000417","219011344069620",17.04,5.00,0,298.47,302.68,3.2,1.2,0.000,592642.6,592642.6,18724,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471821,1450024.00
01/03/2017 14:30,2,0.301,ACTIVE,211.25,341.75,59.981,1483471803,"274151322000083","219011344069620",31.73,9.30,0,333.93,356.48,9.7,7.5,0.040,859263.1,859263.1,18275,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471822,1450025.00
01/03/2017 14:30,2,0.064,ACTIVE_NO_POWER,211.48,298.47,59.981,1483471803,"274151322000076","219011344069620",21.91,6.30,0,296.66,301.47,1.5,0.0,0.000,917270.1,917270.1,18345,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471823,1450026.00
01/03/2017 14:30,2,0.172,ALERT,212.38,338.14,59.975,1483471803,"201051344000868","219011344069620",26.62,4.50,0,300.57,341.15,4.6,2.5,0.009,600286.4,600286.4,18581,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471825,1450027.00
01/03/2017 14:30,2,0.010,ALERT,211.03,299.67,59.986,1483471803,"274151322000095","219011344069620",32.34,4.00,0,296.96,315.90,0.0,0.0,0.000,908217.6,908217.6,18389,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483471827,1450028.00
01/03/2017 14:30,2,0.332,ACTIVE,212.61,340.25,59.975,1483471803,"201051344000988","219011344069620",21.19,6.00,0,331.83,345.66,7.2,5.0,0.031,564482.8,564482.8,18627,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471827,1450029.00
01/03/2017 14:30,2,0.145,ALERT,211.70,300.27,59.970,1483471803,"201051344001025","219011344069620",22.46,4.00,0,298.17,340.25,3.3,1.2,0.000,607625.8,607625.8,18637,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471829,1450030.00
01/03/2017 14:30,2,0.520,ACTIVE,212.38,340.25,59.981,1483471803,"201051344000458","219011344069620",29.74,7.00,0,332.73,350.17,15.7,13.2,0.093,608552.7,608552.7,18491,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471830,1450031.00
01/03/2017 14:30,2,0.502,ACTIVE,212.83,341.45,59.981,1483471803,"201051344000853","219011344069620",30.47,6.00,0,333.93,357.38,15.6,13.1,0.088,608256.8,608256.8,18417,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471831,1450032.00
