ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 14:30,2,0.299,ACTIVE,212.16,338.44,59.975,1483471803,"201051344000685","219011344069620",21.51,5.50,0,332.13,344.45,6.5,4.4,0.027,606409.5,606409.5,18549,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471832,1450033.00
01/03/2017 14:30,2,0.184,ACTIVE,212.16,338.44,59.975,1483471803,"201051344000917","219011344069620",27.79,6.30,0,297.57,341.75,5.2,3.1,0.009,603507.1,603507.1,18557,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471833,1450034.00
01/03/2017 14:30,2,0.143,ALERT,211.93,300.87,59.981,1483471803,"201051344001145","219011344069620",23.20,4.50,0,300.27,358.28,3.4,1.3,0.000,609267.9,609267.9,18410,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471835,1450035.00
01/03/2017 14:30,2,0.180,ALERT,211.93,300.57,59.975,1483471803,"201051344000651","219011344069620",23.62,3.70,0,298.47,350.17,4.3,2.2,0.000,602152.7,602152.7,18588,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471837,1450036.00
01/03/2017 14:30,2,0.395,ACTIVE,210.80,337.54,59.975,1483471803,"274151322000088","219011344069620",29.16,9.00,0,332.43,345.36,11.7,9.3,0.075,825335.0,825335.0,18389,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471838,1450037.00
01/03/2017 14:30,2,0.275,ACTIVE,211.93,424.71,59.970,1483471803,"274151322000068","219011344069620",40.20,12.00,0,335.44,437.33,11.2,8.9,0.053,715927.1,715927.1,18786,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471839,1450038.00
01/03/2017 14:30,2,0.125,ACTIVE,211.48,300.87,59.970,1483471803,"201051344001135","219011344069620",17.10,3.70,0,299.37,303.58,2.1,0.2,0.000,597855.1,597855.1,18621,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471840,1450039.00
01/03/2017 14:30,2,0.197,ALERT,212.16,337.84,59.986,1483471803,"201051344000594","219011344069620",28.63,6.30,0,299.37,342.05,5.8,3.6,0.004,612723.3,612723.3,18532,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471842,1450040.00
01/03/2017 14:30,2,0.148,ACTIVE,211.93,300.87,59.975,1483471803,"201051344001203","219011344069620",21.09,4.00,0,299.67,327.62,3.2,1.2,0.000,606031.9,606031.9,18631,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471843,1450041.00
01/03/2017 14:30,2,0.416,ACTIVE,211.03,339.65,59.986,1483471803,"274151322000054","219011344069620",29.16,9.30,0,332.43,345.66,12.3,10.0,0.075,841558.7,841558.7,18475,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471844,1450042.00
01/03/2017 14:30,2,0.389,ACTIVE,212.61,351.97,59.975,1483471803,"201051344000867","219011344069620",32.60,6.70,0,330.03,367.90,12.9,10.5,0.062,599192.8,599192.8,18615,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471844,1450043.00
01/03/2017 14:30,2,0.211,ALERT,211.93,302.98,59.996,1483471803,"201051344001093","219011344069620",23.68,6.00,0,299.37,348.66,5.1,3.0,0.000,602883.1,602883.1,18551,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471846,1450044.00
01/03/2017 14:30,2,0.453,ACTIVE,212.38,341.15,59.991,1483471803,"201051344000900","219011344069620",29.20,5.00,0,332.73,350.77,13.4,11.1,0.088,617239.5,617239.5,18344,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471847,1450045.00
01/03/2017 14:30,2,0.531,ACTIVE,212.61,340.25,59.970,1483471803,"201051344000648","219011344069620",29.42,5.00,0,333.33,350.47,15.8,13.3,0.093,606138.6,606138.6,18332,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471848,1450046.00
01/03/2017 14:30,2,0.518,ACTIVE,212.61,340.85,59.970,1483471803,"201051344000569","219011344069620",30.12,6.00,0,333.93,353.17,15.8,13.3,0.093,618420.3,618420.3,18270,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471849,1450047.00
01/03/2017 14:30,2,0.498,ACTIVE,212.38,340.25,59.944,1483471803,"201051344000983","219011344069620",30.20,6.30,0,333.63,349.86,15.2,12.8,0.093,609474.6,609474.6,18494,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471850,1450048.00
01/03/2017 14:30,2,0.465,ACTIVE,212.61,340.25,59.959,1483471803,"201051344001158","219011344069620",31.23,5.50,0,332.73,350.77,14.8,12.3,0.093,600012.1,600012.1,18554,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471851,1450049.00
01/03/2017 14:30,2,0.523,ACTIVE,212.83,342.35,59.975,1483471803,"201051344000576","219011344069620",29.76,5.50,0,333.63,351.07,15.8,13.3,0.093,609343.0,609343.0,18379,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471852,1450050.00
01/03/2017 14:30,2,0.086,ALERT,211.03,297.87,59.965,1483471803,"274151322000087","219011344069620",22.42,6.70,0,295.76,337.24,1.9,0.0,0.000,813295.6,813295.6,18638,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,38,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483471853,1450051.00
01/03/2017 14:45,2,0.461,ACTIVE,212.61,340.55,59.981,1483472703,"201051344000645","219011344069620",30.06,6.30,0,334.24,350.17,14.1,11.7,0.084,608396.9,608396.9,18355,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472704,1450052.00
01/03/2017 14:45,2,0.383,ACTIVE,211.03,337.84,59.970,1483472703,"274151322000085","219011344069620",29.36,8.00,0,329.73,345.36,11.4,9.1,0.057,840327.2,840327.2,18484,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472705,1450053.00
01/03/2017 14:45,2,0.355,ACTIVE,212.83,346.56,59.981,1483472703,"201051344000633","219011344069620",31.97,6.30,0,335.14,364.29,11.6,9.2,0.053,598977.7,598977.7,18592,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472706,1450054.00
01/03/2017 14:45,2,0.373,ACTIVE,212.38,354.37,59.986,1483472703,"201051344000469","219011344069620",32.88,4.00,0,333.93,364.89,12.4,10.0,0.053,601926.6,601926.6,18579,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472707,1450055.00
01/03/2017 14:45,2,0.443,ACTIVE,211.70,338.74,59.959,1483472703,"201051344000646","219011344069620",20.30,5.50,0,331.83,345.06,9.2,6.9,0.049,598824.4,598824.4,18553,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472708,1450056.00
01/03/2017 14:45,2,0.391,ACTIVE,210.80,337.24,59.991,1483472703,"274151322000052","219011344069620",29.94,9.30,0,329.73,345.06,11.9,9.6,0.066,867827.6,867827.6,18236,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472709,1450057.00
01/03/2017 14:45,2,0.285,ACTIVE,211.93,337.54,59.991,1483472703,"201051344000585","219011344069620",21.21,6.00,0,331.83,342.35,6.2,4.0,0.018,609451.9,609451.9,18618,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472710,1450058.00
01/03/2017 14:45,2,0.164,ALERT,211.70,311.69,59.981,1483472703,"201051344001230","219011344069620",23.34,5.50,0,299.37,345.96,3.9,1.8,0.000,602017.2,602017.2,18474,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472711,1450059.00
01/03/2017 14:45,2,0.156,ALERT,212.16,301.47,59.986,1483472703,"201051344000582","219011344069620",22.20,3.70,0,298.77,357.08,3.5,1.5,0.000,594117.2,594117.2,18582,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472713,1450060.00
01/03/2017 14:45,2,0.477,ACTIVE,211.48,337.54,59.991,1483472703,"201051344000955","219011344069620",20.40,5.50,0,331.23,345.06,9.9,7.6,0.053,609268.9,609268.9,18547,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472714,1450061.00
01/03/2017 14:45,2,0.000,ALERT,210.80,297.87,59.986,1483472703,"274151322000094","219011344069620",44.15,5.00,0,293.06,425.61,0.0,0.0,0.000,714916.3,714916.3,18876,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472716,1450062.00
01/03/2017 14:45,2,0.494,ACTIVE,212.38,339.34,59.996,1483472703,"201051344000579","219011344069620",29.90,6.70,0,333.63,351.37,15.0,12.5,0.080,617089.3,617089.3,18502,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472717,1450063.00
01/03/2017 14:45,2,0.188,ALERT,211.48,300.87,59.991,1483472703,"201051344000890","219011344069620",19.52,5.00,0,298.47,337.54,3.7,1.7,0.000,606096.3,606096.3,18606,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472719,1450064.00
01/03/2017 14:45,2,0.256,ALERT,211.93,336.94,59.996,1483472703,"201051344000438","219011344069620",21.03,4.00,0,298.17,341.75,5.5,3.3,0.013,607391.9,607391.9,18622,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472720,1450065.00
01/03/2017 14:45,2,0.182,ACTIVE,211.93,300.27,59.991,1483472703,"201051344000417","219011344069620",13.28,4.50,0,296.96,302.07,2.4,0.4,0.000,592643.0,592643.0,18725,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472721,1450066.00
01/03/2017 14:45,2,0.275,ACTIVE,211.03,342.65,60.007,1483472703,"274151322000083","219011344069620",31.55,9.30,0,334.54,354.37,8.8,6.6,0.035,859265.1,859265.1,18276,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472722,1450067.00
01/03/2017 14:45,2,0.062,ACTIVE_NO_POWER,211.48,298.47,59.996,1483472703,"274151322000076","219011344069620",20.97,6.00,0,295.76,302.07,1.3,0.0,0.000,917270.1,917270.1,18346,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472723,1450068.00
01/03/2017 14:45,2,0.164,ACTIVE,212.16,333.93,60.002,1483472703,"201051344000868","219011344069620",25.76,4.50,0,300.27,341.15,4.3,2.3,0.000,600287.1,600287.1,18583,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472724,1450069.00
01/03/2017 14:45,2,0.012,ALERT,211.03,299.67,59.975,1483472703,"274151322000095","219011344069620",32.07,4.00,0,296.06,316.50,0.0,0.0,0.000,908217.6,908217.6,18391,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483472726,1450070.00
01/03/2017 14:45,2,0.307,ACTIVE,212.38,339.95,60.007,1483472703,"201051344000988","219011344069620",21.11,5.50,0,332.13,345.36,6.6,4.4,0.031,564484.1,564484.1,18628,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472727,1450071.00
01/03/2017 14:45,2,0.145,ALERT,211.48,299.97,60.002,1483472703,"201051344001025","219011344069620",22.42,3.70,0,297.26,340.25,3.3,1.2,0.000,607626.2,607626.2,18639,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472729,1450072.00
01/03/2017 14:45,2,0.471,ACTIVE,212.38,339.95,60.007,1483472703,"201051344000458","219011344069620",29.48,7.00,0,333.03,349.26,14.1,11.7,0.080,608556.2,608556.2,18492,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472729,1450073.00
01/03/2017 14:45,2,0.445,ACTIVE,213.06,342.05,60.012,1483472703,"201051344000853","219011344069620",30.26,5.50,0,333.93,353.77,13.8,11.3,0.075,608260.2,608260.2,18418,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472730,1450074.00
01/03/2017 14:45,2,0.273,ACTIVE,212.16,338.14,60.012,1483472703,"201051344000685","219011344069620",21.35,5.00,0,332.73,343.55,5.9,3.8,0.022,606410.7,606410.7,18550,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472731,1450075.00
01/03/2017 14:45,2,0.170,ALERT,211.70,337.54,60.012,1483472703,"201051344000917","219011344069620",26.98,6.30,0,297.87,341.15,4.7,2.6,0.004,603507.9,603507.9,18558,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472733,1450076.00
01/03/2017 14:45,2,0.135,ALERT,211.93,300.87,60.007,1483472703,"201051344001145","219011344069620",22.36,4.00,0,299.37,348.66,3.1,1.1,0.000,609268.3,609268.3,18412,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,10,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472735,1450077.00
01/03/2017 14:45,2,0.172,ALERT,211.70,299.97,60.034,1483472703,"201051344000651","219011344069620",22.50,3.30,0,299.07,351.67,4.0,1.9,0.000,602153.4,602153.4,18590,0,0,0,L,1122011218,0,122.01,120.65,0002,2,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472737,1450078.00
01/03/2017 14:45,2,0.357,ACTIVE,210.57,338.14,60.002,1483472703,"274151322000088","219011344069620",27.85,8.50,0,328.52,344.76,10.1,7.8,0.062,825337.5,825337.5,18390,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472738,1450079.00
01/03/2017 14:45,2,0.238,ACTIVE,211.48,425.61,60.002,1483472703,"274151322000068","219011344069620",40.35,12.00,0,335.14,435.23,9.8,7.5,0.044,715929.5,715929.5,18787,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472739,1450080.00
01/03/2017 14:45,2,0.119,ACTIVE_NO_POWER,211.48,300.27,60.002,1483472703,"201051344001135","219011344069620",12.13,3.70,0,297.87,303.28,1.5,0.0,0.000,597855.2,597855.2,18622,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472740,1450081.00
01/03/2017 14:45,2,0.189,ACTIVE,211.93,337.84,60.012,1483472703,"201051344000594","219011344069620",28.11,6.30,0,299.07,341.75,5.4,3.3,0.004,612724.3,612724.3,18534,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472741,1450082.00
01/03/2017 14:45,2,0.139,ACTIVE,211.93,300.27,60.049,1483472703,"201051344001203","219011344069620",18.65,3.70,0,297.57,304.48,2.6,0.6,0.000,606032.2,606032.2,18632,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472741,1450083.00
01/03/2017 14:45,2,0.359,ACTIVE,210.80,338.44,60.002,1483472703,"274151322000054","219011344069620",29.06,9.00,0,328.82,345.06,10.6,8.3,0.066,841561.4,841561.4,18476,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472742,1450084.00
01/03/2017 14:45,2,0.363,ACTIVE,212.38,345.66,60.007,1483472703,"201051344000867","219011344069620",31.97,6.70,0,334.24,360.69,11.8,9.4,0.049,599195.6,599195.6,18616,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472743,1450085.00
01/03/2017 14:45,2,0.203,ALERT,211.48,300.57,60.012,1483472703,"201051344001093","219011344069620",22.68,5.50,0,299.37,342.65,4.7,2.6,0.000,602883.9,602883.9,18553,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472745,1450086.00
01/03/2017 14:45,2,0.393,ACTIVE,212.16,340.85,60.007,1483472703,"201051344000900","219011344069620",29.12,5.00,0,333.33,349.86,11.7,9.3,0.075,617242.5,617242.5,18345,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472746,1450087.00
01/03/2017 14:45,2,0.467,ACTIVE,212.38,339.95,59.981,1483472703,"201051344000648","219011344069620",29.52,4.50,0,333.33,349.56,14.0,11.6,0.075,606142.1,606142.1,18333,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472747,1450088.00
01/03/2017 14:45,2,0.459,ACTIVE,212.38,340.25,60.007,1483472703,"201051344000569","219011344069620",29.34,5.50,0,333.03,349.86,13.7,11.3,0.075,618423.8,618423.8,18271,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472748,1450089.00
01/03/2017 14:45,2,0.461,ACTIVE,212.16,338.74,60.007,1483472703,"201051344000983","219011344069620",22.20,6.00,0,332.43,349.56,10.4,8.1,0.062,609477.8,609477.8,18495,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472749,1450090.00
01/03/2017 14:45,2,0.432,ACTIVE,212.38,339.95,60.007,1483472703,"201051344001158","219011344069620",29.68,5.50,0,333.03,351.97,13.0,10.7,0.075,600015.3,600015.3,18555,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472750,1450091.00
01/03/2017 14:45,2,0.439,ACTIVE,213.06,342.05,60.007,1483472703,"201051344000576","219011344069620",30.67,5.00,0,334.24,352.57,13.7,11.3,0.071,609346.5,609346.5,18380,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472750,1450092.00
01/03/2017 14:45,2,0.078,ACTIVE_NO_POWER,210.80,297.57,60.012,1483472703,"274151322000087","219011344069620",21.03,6.70,0,294.86,301.17,1.7,0.0,0.000,813295.6,813295.6,18640,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483472751,1450093.00
01/03/2017 15:00,2,0.324,ACTIVE,213.06,340.25,59.954,1483473603,"201051344000645","219011344069620",29.44,6.00,0,333.93,348.36,9.7,7.5,0.044,608399.3,608399.3,18356,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473604,1450094.00
01/03/2017 15:00,2,0.250,ACTIVE,211.48,337.54,59.954,1483473603,"274151322000085","219011344069620",27.93,7.70,0,333.93,342.65,7.1,4.9,0.035,840329.0,840329.0,18485,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473605,1450095.00
01/03/2017 15:00,2,0.266,ACTIVE,213.29,341.15,59.981,1483473603,"201051344000633","219011344069620",31.47,5.50,0,334.84,357.08,8.5,6.3,0.027,598979.6,598979.6,18593,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473606,1450096.00
01/03/2017 15:00,2,0.309,ACTIVE,212.61,339.04,59.981,1483473603,"201051344000469","219011344069620",31.25,3.70,0,333.63,360.38,9.8,7.5,0.035,601928.9,601928.9,18580,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473607,1450097.00
01/03/2017 15:00,2,0.373,ACTIVE,212.16,338.14,59.965,1483473603,"201051344000646","219011344069620",18.33,5.50,0,330.93,343.55,7.0,4.8,0.027,598825.9,598825.9,18554,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473608,1450098.00
01/03/2017 15:00,2,0.264,ACTIVE,211.48,338.44,59.981,1483473603,"274151322000052","219011344069620",29.10,9.00,0,332.73,342.95,7.8,5.6,0.044,867829.5,867829.5,18237,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473609,1450099.00
01/03/2017 15:00,2,0.223,ACTIVE,212.38,338.44,59.986,1483473603,"201051344000585","219011344069620",21.21,5.00,0,330.93,341.75,4.8,2.7,0.004,609452.8,609452.8,18619,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473610,1450100.00
01/03/2017 15:00,2,0.143,ALERT,212.16,301.77,60.018,1483473603,"201051344001230","219011344069620",19.26,4.50,0,299.07,336.34,2.8,0.8,0.000,602017.5,602017.5,18476,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473611,1450101.00
01/03/2017 15:00,2,0.156,ACTIVE,212.38,302.07,59.975,1483473603,"201051344000582","219011344069620",19.06,3.30,0,299.67,303.58,3.0,1.0,0.000,594117.5,594117.5,18584,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473612,1450102.00
01/03/2017 15:00,2,0.393,ACTIVE,212.16,337.54,59.959,1483473603,"201051344000955","219011344069620",18.65,5.00,0,330.93,343.85,7.5,5.3,0.027,609270.5,609270.5,18548,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473613,1450103.00
01/03/2017 15:00,2,0.000,ALERT,211.48,298.17,59.981,1483473603,"274151322000094","219011344069620",43.02,4.50,0,296.06,418.70,0.0,0.0,0.000,714916.3,714916.3,18878,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,228,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1483473615,1450104.00
01/03/2017 15:00,2,0.355,ACTIVE,212.61,339.04,59.965,1483473603,"201051344000579","219011344069620",30.22,6.30,0,333.63,347.76,10.9,8.6,0.040,617092.0,617092.0,18503,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473616,1450105.00
01/03/2017 15:00,2,0.154,ACTIVE,211.93,301.47,59.970,1483473603,"201051344000890","219011344069620",17.95,4.50,0,299.07,303.88,2.8,0.8,0.000,606096.7,606096.7,18608,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473617,1450106.00
01/03/2017 15:00,2,0.170,ALERT,212.38,301.47,59.965,1483473603,"201051344000438","219011344069620",21.69,4.00,0,298.77,347.46,3.8,1.7,0.000,607392.4,607392.4,18624,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473619,1450107.00
01/03/2017 15:00,2,0.135,ALERT,212.38,300.87,59.970,1483473603,"201051344000417","219011344069620",20.87,4.00,0,298.17,302.37,2.9,0.9,0.000,592643.2,592643.2,18726,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483473621,1450108.00
01/03/2017 15:00,2,0.186,ACTIVE,211.70,338.14,59.975,1483473603,"274151322000083","219011344069620",31.01,9.00,0,334.24,348.66,5.9,3.7,0.022,859266.5,859266.5,18277,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473622,1450109.00
01/03/2017 15:00,2,0.051,ACTIVE_NO_POWER,211.93,298.77,59.970,1483473603,"274151322000076","219011344069620",15.23,6.00,0,296.36,301.47,0.8,0.0,0.000,917270.1,917270.1,18347,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473623,1450110.00
01/03/2017 15:00,2,0.146,ALERT,212.38,303.28,60.012,1483473603,"201051344000868","219011344069620",21.19,3.70,0,300.57,345.96,3.2,1.1,0.000,600287.5,600287.5,18584,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473624,1450111.00
01/03/2017 15:00,2,0.000,ALERT,211.25,299.97,59.986,1483473603,"274151322000095","219011344069620",0.00,4.00,0,296.36,309.29,0.0,0.0,0.000,908217.6,908217.6,18393,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483473626,1450112.00
01/03/2017 15:00,2,0.225,ACTIVE,212.38,339.34,59.986,1483473603,"201051344000988","219011344069620",21.03,5.00,0,332.73,345.36,4.8,2.7,0.013,564485.1,564485.1,18629,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473627,1450113.00
01/03/2017 15:00,2,0.139,ACTIVE,211.93,300.27,59.975,1483473603,"201051344001025","219011344069620",21.31,3.30,0,298.47,303.28,3.0,1.0,0.000,607626.5,607626.5,18641,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473628,1450114.00
01/03/2017 15:00,2,0.352,ACTIVE,212.38,338.44,59.975,1483473603,"201051344000458","219011344069620",29.30,6.30,0,333.33,347.46,10.4,8.2,0.044,608558.7,608558.7,18493,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473629,1450115.00
01/03/2017 15:00,2,0.330,ACTIVE,213.06,340.55,59.975,1483473603,"201051344000853","219011344069620",29.82,5.00,0,334.84,348.66,10.0,7.7,0.044,608262.6,608262.6,18419,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473630,1450116.00
01/03/2017 15:00,2,0.221,ACTIVE,212.61,338.74,59.959,1483473603,"201051344000685","219011344069620",21.13,4.50,0,331.53,343.85,4.8,2.7,0.004,606411.5,606411.5,18551,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473631,1450117.00
01/03/2017 15:00,2,0.146,ALERT,212.38,300.87,59.970,1483473603,"201051344000917","219011344069620",21.73,5.50,0,296.96,342.35,3.2,1.2,0.000,603508.4,603508.4,18560,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473633,1450118.00
01/03/2017 15:00,2,0.125,ACTIVE,212.38,301.77,59.981,1483473603,"201051344001145","219011344069620",19.90,3.70,0,299.07,303.58,2.5,0.5,0.000,609268.5,609268.5,18414,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473634,1450119.00
01/03/2017 15:00,2,0.154,ACTIVE,212.38,300.57,59.975,1483473603,"201051344000651","219011344069620",17.49,3.00,0,298.17,302.37,2.7,0.7,0.000,602153.7,602153.7,18592,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473635,1450120.00
01/03/2017 15:00,2,0.238,ACTIVE,211.03,337.54,59.959,1483473603,"274151322000088","219011344069620",27.71,8.00,0,332.73,342.05,6.7,4.5,0.035,825339.1,825339.1,18391,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473635,1450121.00
01/03/2017 15:00,2,0.176,ACTIVE,212.16,364.29,59.959,1483473603,"274151322000068","219011344069620",33.93,11.30,0,335.44,443.94,6.1,4.0,0.027,715931.0,715931.0,18788,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473636,1450122.00
01/03/2017 15:00,2,0.068,ALERT,211.70,301.17,59.954,1483473603,"201051344001135","219011344069620",31.69,3.30,0,298.77,314.70,2.2,0.2,0.000,597855.3,597855.3,18623,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483473638,1450123.00
01/03/2017 15:00,2,0.164,ALERT,212.16,326.72,59.959,1483473603,"201051344000594","219011344069620",25.47,5.50,0,299.67,340.85,4.2,2.2,0.000,612724.9,612724.9,18535,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473640,1450124.00
01/03/2017 15:00,2,0.070,ALERT,212.38,301.17,59.965,1483473603,"201051344001203","219011344069620",31.47,3.70,0,298.77,306.28,2.2,0.2,0.000,606032.3,606032.3,18633,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1483473642,1450125.00
01/03/2017 15:00,2,0.260,ACTIVE,211.25,336.94,59.954,1483473603,"274151322000054","219011344069620",27.69,8.50,0,333.33,342.35,7.3,5.1,0.035,841563.1,841563.1,18477,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473643,1450126.00
01/03/2017 15:00,2,0.281,ACTIVE,212.83,341.15,59.965,1483473603,"201051344000867","219011344069620",31.57,6.30,0,335.14,354.37,9.1,6.8,0.031,599197.7,599197.7,18617,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473644,1450127.00
01/03/2017 15:00,2,0.191,ACTIVE,212.16,301.47,59.954,1483473603,"201051344001093","219011344069620",20.79,5.00,0,298.47,302.68,4.0,2.0,0.000,602884.5,602884.5,18555,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473644,1450128.00
01/03/2017 15:00,2,0.268,ACTIVE,212.38,339.95,59.965,1483473603,"201051344000900","219011344069620",30.02,4.50,0,332.13,347.76,8.2,6.0,0.044,617244.4,617244.4,18346,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473645,1450129.00
01/03/2017 15:00,2,0.354,ACTIVE,212.83,340.25,59.928,1483473603,"201051344000648","219011344069620",29.52,4.50,0,333.93,347.46,10.6,8.3,0.044,606144.6,606144.6,18334,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473646,1450130.00
01/03/2017 15:00,2,0.336,ACTIVE,212.61,339.65,59.959,1483473603,"201051344000569","219011344069620",30.43,5.00,0,333.33,348.96,10.4,8.1,0.044,618426.3,618426.3,18272,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473647,1450131.00
01/03/2017 15:00,2,0.336,ACTIVE,212.61,339.04,59.959,1483473603,"201051344000983","219011344069620",29.32,5.50,0,332.43,345.96,10.0,7.7,0.049,609480.1,609480.1,18496,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473648,1450132.00
01/03/2017 15:00,2,0.322,ACTIVE,212.83,339.65,59.944,1483473603,"201051344001158","219011344069620",29.68,5.00,0,332.43,347.16,9.8,7.5,0.044,600017.7,600017.7,18556,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473649,1450133.00
01/03/2017 15:00,2,0.342,ACTIVE,213.29,340.55,59.954,1483473603,"201051344000576","219011344069620",30.47,5.00,0,333.33,347.76,10.5,8.2,0.044,609349.0,609349.0,18381,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473650,1450134.00
01/03/2017 15:00,2,0.064,ACTIVE_NO_POWER,211.48,298.17,59.944,1483473603,"274151322000087","219011344069620",17.10,6.30,0,295.46,300.27,1.1,0.0,0.000,813295.6,813295.6,18641,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483473651,1450135.00
01/03/2017 15:15,2,0.352,ACTIVE,213.29,340.25,59.954,1483474503,"201051344000645","219011344069620",29.46,5.50,0,334.84,345.66,10.5,8.2,0.049,608401.2,608401.2,18357,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474505,1450136.00
01/03/2017 15:15,2,0.281,ACTIVE,211.70,338.74,59.959,1483474503,"274151322000085","219011344069620",28.33,7.30,0,334.24,341.75,8.1,5.9,0.044,840330.3,840330.3,18486,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474505,1450137.00
01/03/2017 15:15,2,0.285,ACTIVE,213.06,343.85,59.954,1483474503,"201051344000633","219011344069620",31.71,5.00,0,333.33,352.27,9.2,7.0,0.031,598981.2,598981.2,18594,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474506,1450138.00
01/03/2017 15:15,2,0.322,ACTIVE,212.61,339.65,59.954,1483474503,"201051344000469","219011344069620",31.29,3.70,0,333.03,349.56,10.2,7.9,0.040,601930.8,601930.8,18581,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474507,1450139.00
01/03/2017 15:15,2,0.389,ACTIVE,211.93,338.14,59.965,1483474503,"201051344000646","219011344069620",19.18,5.00,0,331.23,343.85,7.6,5.4,0.031,598827.1,598827.1,18555,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474508,1450140.00
01/03/2017 15:15,2,0.289,ACTIVE,211.03,337.84,59.954,1483474503,"274151322000052","219011344069620",29.48,8.50,0,333.63,342.05,8.6,6.4,0.044,867831.0,867831.0,18238,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474509,1450141.00
01/03/2017 15:15,2,0.234,ALERT,212.38,338.14,59.954,1483474503,"201051344000585","219011344069620",21.13,5.00,0,299.07,340.25,5.0,2.9,0.009,609453.4,609453.4,18620,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474511,1450142.00
01/03/2017 15:15,2,0.148,ACTIVE,211.93,301.47,59.954,1483474503,"201051344001230","219011344069620",20.14,4.00,0,299.67,303.28,3.0,1.0,0.000,602017.7,602017.7,18478,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474512,1450143.00
01/03/2017 15:15,2,0.162,ACTIVE,212.61,302.07,59.954,1483474503,"201051344000582","219011344069620",19.80,3.00,0,299.97,303.58,3.3,1.3,0.000,594117.8,594117.8,18585,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474513,1450144.00
01/03/2017 15:15,2,0.422,ACTIVE,211.93,337.84,59.954,1483474503,"201051344000955","219011344069620",18.77,5.00,0,331.23,342.35,8.0,5.8,0.031,609271.9,609271.9,18549,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474514,1450145.00
01/03/2017 15:15,2,0.000,ALERT,211.25,319.81,59.954,1483474503,"274151322000094","219011344069620",43.40,4.00,0,296.96,414.19,0.0,0.0,0.000,714916.3,714916.3,18880,0,0,0,L,1151911521,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483474515,1450146.00
01/03/2017 15:15,2,0.379,ACTIVE,212.83,339.65,59.965,1483474503,"201051344000579","219011344069620",30.04,6.00,0,333.63,345.06,11.6,9.3,0.057,617094.2,617094.2,18504,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474516,1450147.00
01/03/2017 15:15,2,0.156,ACTIVE,211.93,301.17,59.954,1483474503,"201051344000890","219011344069620",19.08,4.00,0,299.67,303.88,3.0,1.0,0.000,606096.9,606096.9,18609,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474517,1450148.00
01/03/2017 15:15,2,0.172,ACTIVE,212.38,301.17,59.912,1483474503,"201051344000438","219011344069620",21.83,3.70,0,299.67,303.28,3.8,1.8,0.000,607392.9,607392.9,18626,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474518,1450149.00
01/03/2017 15:15,2,0.137,ALERT,212.38,300.57,59.965,1483474503,"201051344000417","219011344069620",20.79,3.70,0,298.47,302.37,2.9,0.9,0.000,592643.4,592643.4,18728,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483474520,1450150.00
01/03/2017 15:15,2,0.197,ACTIVE,211.48,338.44,59.933,1483474503,"274151322000083","219011344069620",31.19,8.00,0,334.24,342.65,6.2,4.1,0.022,859267.4,859267.4,18278,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474521,1450151.00
01/03/2017 15:15,2,0.053,ACTIVE_NO_POWER,212.16,299.37,59.922,1483474503,"274151322000076","219011344069620",16.58,5.00,0,296.96,301.77,0.9,0.0,0.000,917270.1,917270.1,18348,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474522,1450152.00
01/03/2017 15:15,2,0.150,ACTIVE,212.38,302.37,59.954,1483474503,"201051344000868","219011344069620",21.65,3.30,0,300.87,304.78,3.3,1.2,0.000,600287.8,600287.8,18586,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474523,1450153.00
01/03/2017 15:15,2,0.021,ALERT,211.48,299.97,59.954,1483474503,"274151322000095","219011344069620",13.34,3.70,0,297.87,302.07,0.0,0.0,0.000,908217.6,908217.6,18395,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1483474524,1450154.00
01/03/2017 15:15,2,0.234,ACTIVE,212.38,339.65,59.965,1483474503,"201051344000988","219011344069620",21.01,4.50,0,322.81,353.77,5.0,2.9,0.009,564485.7,564485.7,18630,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474525,1450155.00
01/03/2017 15:15,2,0.143,ACTIVE,212.16,300.57,59.944,1483474503,"201051344001025","219011344069620",21.81,3.30,0,298.77,303.28,3.2,1.1,0.000,607626.7,607626.7,18642,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474526,1450156.00
01/03/2017 15:15,2,0.363,ACTIVE,212.61,339.04,59.965,1483474503,"201051344000458","219011344069620",29.42,6.30,0,333.63,344.76,10.9,8.6,0.049,608560.7,608560.7,18494,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474527,1450157.00
01/03/2017 15:15,2,0.352,ACTIVE,213.29,341.15,59.965,1483474503,"201051344000853","219011344069620",29.20,4.50,0,335.14,346.26,10.4,8.1,0.049,608264.6,608264.6,18420,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474528,1450158.00
01/03/2017 15:15,2,0.223,ALERT,212.61,338.74,59.954,1483474503,"201051344000685","219011344069620",21.23,4.00,0,299.07,340.55,4.8,2.7,0.009,606411.9,606411.9,18552,0,0,0,L,1122011218,0,122.68,121.10,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474530,1450159.00
01/03/2017 15:15,2,0.150,ACTIVE,212.38,300.57,59.986,1483474503,"201051344000917","219011344069620",22.01,4.50,0,298.17,302.37,3.4,1.3,0.000,603508.6,603508.6,18562,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474531,1450160.00
01/03/2017 15:15,2,0.125,ACTIVE,212.38,301.17,59.959,1483474503,"201051344001145","219011344069620",20.18,3.70,0,299.67,303.28,2.6,0.6,0.000,609268.6,609268.6,18415,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474531,1450161.00
01/03/2017 15:15,2,0.156,ACTIVE,212.61,300.87,59.981,1483474503,"201051344000651","219011344069620",18.03,2.50,0,298.77,302.37,2.9,0.8,0.000,602153.9,602153.9,18593,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474532,1450162.00
01/03/2017 15:15,2,0.254,ACTIVE,211.25,337.54,59.959,1483474503,"274151322000088","219011344069620",27.57,7.70,0,333.33,341.75,7.0,4.9,0.035,825340.2,825340.2,18392,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474533,1450163.00
01/03/2017 15:15,2,0.188,ACTIVE,212.16,375.11,59.954,1483474503,"274151322000068","219011344069620",35.07,10.30,0,336.34,397.05,6.7,4.5,0.031,715932.0,715932.0,18789,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474534,1450164.00
01/03/2017 15:15,2,0.066,ALERT,211.93,301.17,59.965,1483474503,"201051344001135","219011344069620",31.79,3.00,0,299.37,308.69,2.2,0.2,0.000,597855.3,597855.3,18625,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483474536,1450165.00
01/03/2017 15:15,2,0.168,ALERT,212.38,324.92,59.970,1483474503,"201051344000594","219011344069620",25.62,5.00,0,299.97,347.76,4.4,2.3,0.000,612725.5,612725.5,18537,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474538,1450166.00
01/03/2017 15:15,2,0.068,ALERT,212.16,300.87,59.970,1483474503,"201051344001203","219011344069620",31.49,3.30,0,299.37,308.09,2.2,0.2,0.000,606032.4,606032.4,18635,0,0,0,L,1122011218,0,122.23,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483474541,1450167.00
01/03/2017 15:15,2,0.273,ACTIVE,211.25,338.14,59.965,1483474503,"274151322000054","219011344069620",27.77,7.70,0,333.63,341.45,7.7,5.5,0.040,841564.4,841564.4,18478,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474542,1450168.00
01/03/2017 15:15,2,0.277,ACTIVE,212.83,344.76,59.965,1483474503,"201051344000867","219011344069620",32.01,6.00,0,334.24,351.97,9.0,6.8,0.027,599199.3,599199.3,18618,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474542,1450169.00
01/03/2017 15:15,2,0.191,ACTIVE,211.93,300.87,59.928,1483474503,"201051344001093","219011344069620",20.85,4.50,0,299.07,302.98,4.0,2.0,0.000,602884.9,602884.9,18556,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474543,1450170.00
01/03/2017 15:15,2,0.270,ACTIVE,212.38,339.04,59.981,1483474503,"201051344000900","219011344069620",30.34,4.00,0,332.73,345.36,8.3,6.1,0.049,617245.9,617245.9,18347,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474544,1450171.00
01/03/2017 15:15,2,0.365,ACTIVE,212.61,339.04,59.996,1483474503,"201051344000648","219011344069620",29.22,4.00,0,334.24,345.66,10.8,8.5,0.049,606146.7,606146.7,18335,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474545,1450172.00
01/03/2017 15:15,2,0.355,ACTIVE,212.61,339.34,59.991,1483474503,"201051344000569","219011344069620",29.56,4.50,0,333.63,345.06,10.7,8.4,0.053,618428.3,618428.3,18273,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474546,1450173.00
01/03/2017 15:15,2,0.344,ACTIVE,212.61,338.74,59.975,1483474503,"201051344000983","219011344069620",29.20,5.00,0,333.33,345.06,10.2,7.9,0.049,609482.1,609482.1,18497,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474547,1450174.00
01/03/2017 15:15,2,0.326,ACTIVE,212.61,338.74,60.002,1483474503,"201051344001158","219011344069620",29.78,4.50,0,332.73,345.36,9.9,7.6,0.049,600019.5,600019.5,18557,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474548,1450175.00
01/03/2017 15:15,2,0.357,ACTIVE,213.06,339.95,59.965,1483474503,"201051344000576","219011344069620",29.68,4.00,0,333.63,345.96,10.8,8.5,0.049,609351.0,609351.0,18382,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474549,1450176.00
