ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 15:15,2,0.066,ACTIVE_NO_POWER,211.03,297.57,59.965,1483474503,"274151322000087","219011344069620",17.57,6.00,0,295.76,300.87,1.2,0.0,0.000,813295.6,813295.6,18642,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483474550,1450177.00
01/03/2017 15:30,2,0.246,ACTIVE,213.06,339.04,59.991,1483475404,"201051344000645","219011344069620",30.06,5.00,0,333.93,345.66,7.5,5.3,0.022,608402.7,608402.7,18358,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475405,1450178.00
01/03/2017 15:30,2,0.178,ACTIVE,211.48,337.24,59.991,1483475404,"274151322000085","219011344069620",28.77,7.00,0,333.93,341.45,5.2,3.1,0.022,840331.2,840331.2,18487,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475406,1450179.00
01/03/2017 15:30,2,0.242,ACTIVE,213.06,340.25,60.007,1483475404,"201051344000633","219011344069620",26.92,5.00,0,335.14,350.77,6.6,4.5,0.004,598982.5,598982.5,18595,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475407,1450180.00
01/03/2017 15:30,2,0.252,ACTIVE,212.83,338.44,59.991,1483475404,"201051344000469","219011344069620",30.69,3.30,0,333.63,345.66,7.9,5.7,0.018,601932.4,601932.4,18582,0,0,0,L,1122011218,0,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475407,1450181.00
01/03/2017 15:30,2,0.297,ACTIVE,212.38,338.44,59.996,1483475404,"201051344000646","219011344069620",17.99,4.50,0,330.93,342.95,5.4,3.3,0.018,598828.0,598828.0,18556,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475408,1450182.00
01/03/2017 15:30,2,0.197,ACTIVE,210.80,336.64,59.996,1483475404,"274151322000052","219011344069620",29.22,8.00,0,333.33,341.75,5.8,3.7,0.022,867832.1,867832.1,18239,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475409,1450183.00
01/03/2017 15:30,2,0.193,ALERT,212.38,330.63,59.991,1483475404,"201051344000585","219011344069620",20.77,4.00,0,298.77,338.14,4.1,2.0,0.000,609453.8,609453.8,18622,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475411,1450184.00
01/03/2017 15:30,2,0.135,ACTIVE,212.16,302.07,59.991,1483475404,"201051344001230","219011344069620",15.55,3.70,0,299.67,303.58,2.1,0.1,0.000,602017.8,602017.8,18479,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475412,1450185.00
01/03/2017 15:30,2,0.078,ALERT,212.83,302.68,59.991,1483475404,"201051344000582","219011344069620",31.89,2.50,0,299.97,308.99,2.6,0.6,0.000,594117.9,594117.9,18586,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1483475414,1450186.00
01/03/2017 15:30,2,0.314,ACTIVE,212.16,337.84,59.996,1483475404,"201051344000955","219011344069620",18.92,4.50,0,331.83,342.35,6.0,3.9,0.018,609272.9,609272.9,18550,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475415,1450187.00
01/03/2017 15:30,2,0.000,ALERT,211.25,335.74,59.996,1483475404,"274151322000094","219011344069620",41.98,3.70,0,296.66,414.19,0.0,0.0,0.000,714916.3,714916.3,18882,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475416,1450188.00
01/03/2017 15:30,2,0.305,ACTIVE,212.83,338.14,59.996,1483475404,"201051344000579","219011344069620",29.64,5.50,0,333.33,345.36,9.2,7.0,0.031,617096.0,617096.0,18505,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475417,1450189.00
01/03/2017 15:30,2,0.107,ALERT,212.16,302.07,59.991,1483475404,"201051344000890","219011344069620",31.35,4.00,0,299.37,304.18,3.5,1.4,0.000,606097.1,606097.1,18610,0,0,0,L,1122011218,0,122.01,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475419,1450190.00
01/03/2017 15:30,2,0.170,ACTIVE,212.38,301.47,59.981,1483475404,"201051344000438","219011344069620",21.05,3.30,0,299.37,303.28,3.6,1.6,0.000,607393.2,607393.2,18627,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475420,1450191.00
01/03/2017 15:30,2,0.137,ALERT,212.38,300.87,59.944,1483475404,"201051344000417","219011344069620",19.20,3.30,0,298.77,302.68,2.7,0.7,0.000,592643.6,592643.6,18730,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475422,1450192.00
01/03/2017 15:30,2,0.143,ACTIVE,211.48,336.94,59.959,1483475404,"274151322000083","219011344069620",30.20,7.70,0,333.93,341.15,4.3,2.3,0.013,859268.0,859268.0,18279,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475423,1450193.00
01/03/2017 15:30,2,0.018,ALERT,211.93,298.47,60.002,1483475404,"274151322000076","219011344069620",33.12,4.50,0,296.66,324.02,0.0,0.0,0.000,917270.1,917270.1,18349,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475424,1450194.00
01/03/2017 15:30,2,0.133,ACTIVE,212.38,302.37,59.996,1483475404,"201051344000868","219011344069620",17.89,3.00,0,300.57,304.78,2.5,0.4,0.000,600287.9,600287.9,18587,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475425,1450195.00
01/03/2017 15:30,2,0.000,ALERT,211.03,299.37,59.986,1483475404,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,908217.6,908217.6,18397,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1483475427,1450196.00
01/03/2017 15:30,2,0.193,ACTIVE,212.61,339.04,59.991,1483475404,"201051344000988","219011344069620",20.56,4.50,0,326.42,350.77,4.0,2.0,0.009,564486.3,564486.3,18631,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475428,1450197.00
01/03/2017 15:30,2,0.127,ACTIVE,211.93,300.57,59.986,1483475404,"201051344001025","219011344069620",17.61,3.00,0,298.77,303.58,2.3,0.3,0.000,607626.8,607626.8,18643,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475429,1450198.00
01/03/2017 15:30,2,0.287,ACTIVE,212.61,337.54,59.986,1483475404,"201051344000458","219011344069620",29.82,6.00,0,333.33,345.06,8.7,6.5,0.031,608562.4,608562.4,18495,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475430,1450199.00
01/03/2017 15:30,2,0.287,ACTIVE,213.06,339.95,59.986,1483475404,"201051344000853","219011344069620",28.39,4.50,0,334.84,346.86,8.3,6.1,0.031,608266.2,608266.2,18421,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475431,1450200.00
01/03/2017 15:30,2,0.199,ALERT,212.38,315.60,59.986,1483475404,"201051344000685","219011344069620",20.99,3.70,0,299.07,339.65,4.2,2.2,0.000,606412.3,606412.3,18554,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475433,1450201.00
01/03/2017 15:30,2,0.135,ACTIVE,212.38,301.17,59.991,1483475404,"201051344000917","219011344069620",18.73,4.50,0,297.87,302.68,2.6,0.6,0.000,603508.8,603508.8,18563,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475434,1450202.00
01/03/2017 15:30,2,0.113,ALERT,212.38,301.47,59.991,1483475404,"201051344001145","219011344069620",15.74,3.30,0,299.67,306.88,1.8,0.0,0.000,609268.6,609268.6,18416,0,0,0,L,1122011218,0,122.01,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1483475436,1450203.00
01/03/2017 15:30,2,0.150,ALERT,212.38,300.87,59.965,1483475404,"201051344000651","219011344069620",13.50,2.00,0,298.77,314.10,2.0,0.1,0.000,602154.0,602154.0,18594,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1483475438,1450204.00
01/03/2017 15:30,2,0.180,ACTIVE,210.80,336.64,59.959,1483475404,"274151322000088","219011344069620",27.43,7.30,0,333.03,340.55,5.0,2.9,0.022,825341.0,825341.0,18393,0,0,0,L,1151911521,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475438,1450205.00
01/03/2017 15:30,2,0.139,ACTIVE,211.70,337.84,59.970,1483475404,"274151322000068","219011344069620",30.55,9.00,0,335.14,378.42,4.3,2.2,0.009,715932.6,715932.6,18790,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475439,1450206.00
01/03/2017 15:30,2,0.068,ALERT,211.70,301.17,59.991,1483475404,"201051344001135","219011344069620",31.05,3.00,0,299.37,307.18,2.2,0.2,0.000,597855.3,597855.3,18627,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475441,1450207.00
01/03/2017 15:30,2,0.154,ALERT,212.16,302.07,59.986,1483475404,"201051344000594","219011344069620",21.91,4.00,0,299.37,336.94,3.5,1.4,0.000,612725.8,612725.8,18539,0,0,0,L,1122011218,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475443,1450208.00
01/03/2017 15:30,2,0.068,ALERT,212.16,300.87,59.981,1483475404,"201051344001203","219011344069620",30.02,3.00,0,299.37,304.78,2.1,0.1,0.000,606032.4,606032.4,18637,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475445,1450209.00
01/03/2017 15:30,2,0.191,ACTIVE,211.03,336.94,59.991,1483475404,"274151322000054","219011344069620",28.25,7.30,0,333.03,341.15,5.5,3.4,0.031,841565.3,841565.3,18479,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475446,1450210.00
01/03/2017 15:30,2,0.227,ACTIVE,212.83,337.84,59.991,1483475404,"201051344000867","219011344069620",31.21,6.00,0,333.93,349.86,7.2,5.0,0.018,599200.6,599200.6,18619,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475447,1450211.00
01/03/2017 15:30,2,0.184,ACTIVE,212.16,301.17,59.959,1483475404,"201051344001093","219011344069620",17.37,4.50,0,299.07,302.98,3.2,1.2,0.000,602885.2,602885.2,18557,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475448,1450212.00
01/03/2017 15:30,2,0.213,ACTIVE,212.38,338.74,59.959,1483475404,"201051344000900","219011344069620",29.34,4.00,0,333.03,345.36,6.3,4.2,0.027,617247.0,617247.0,18348,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475448,1450213.00
01/03/2017 15:30,2,0.301,ACTIVE,212.61,338.44,59.991,1483475404,"201051344000648","219011344069620",28.80,4.00,0,333.33,345.36,8.8,6.6,0.027,606148.4,606148.4,18336,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475449,1450214.00
01/03/2017 15:30,2,0.281,ACTIVE,212.61,338.14,59.996,1483475404,"201051344000569","219011344069620",29.98,4.50,0,333.93,344.15,8.6,6.4,0.031,618429.9,618429.9,18274,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475450,1450215.00
01/03/2017 15:30,2,0.268,ACTIVE,212.61,337.84,60.002,1483475404,"201051344000983","219011344069620",29.86,5.00,0,331.83,344.76,8.1,5.9,0.031,609483.6,609483.6,18498,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475451,1450216.00
01/03/2017 15:30,2,0.270,ACTIVE,212.61,338.14,59.986,1483475404,"201051344001158","219011344069620",28.96,4.00,0,332.73,345.06,7.9,5.7,0.027,600021.0,600021.0,18558,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475452,1450217.00
01/03/2017 15:30,2,0.289,ACTIVE,213.06,339.65,59.981,1483475404,"201051344000576","219011344069620",29.82,4.50,0,334.54,345.36,8.8,6.5,0.027,609352.7,609352.7,18383,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483475453,1450218.00
01/03/2017 15:30,2,0.029,ALERT,211.03,298.47,60.002,1483475404,"274151322000087","219011344069620",32.28,6.00,0,295.76,307.48,0.0,0.0,0.000,813295.6,813295.6,18643,0,0,0,L,1151911521,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483475455,1450219.00
01/03/2017 15:45,2,0.229,ACTIVE,213.06,339.04,60.012,1483476303,"201051344000645","219011344069620",29.54,4.50,0,333.63,343.85,6.8,4.7,0.018,608404.1,608404.1,18359,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476304,1450220.00
01/03/2017 15:45,2,0.154,ACTIVE,211.25,337.54,59.975,1483476303,"274151322000085","219011344069620",27.75,6.70,0,333.63,339.95,4.4,2.3,0.018,840332.0,840332.0,18488,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476305,1450221.00
01/03/2017 15:45,2,0.227,ALERT,213.06,340.55,59.975,1483476303,"201051344000633","219011344069620",24.35,4.00,0,298.17,343.85,5.6,3.5,0.009,598983.6,598983.6,18596,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476307,1450222.00
01/03/2017 15:45,2,0.234,ACTIVE,212.61,338.74,59.933,1483476303,"201051344000469","219011344069620",29.32,3.00,0,331.83,343.25,7.0,4.8,0.009,601933.8,601933.8,18583,0,0,0,L,1122011218,0,120.65,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476308,1450223.00
01/03/2017 15:45,2,0.244,ACTIVE,211.93,337.84,59.970,1483476303,"201051344000646","219011344069620",19.10,4.00,0,326.12,348.06,4.7,2.6,0.009,598828.8,598828.8,18557,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476309,1450224.00
01/03/2017 15:45,2,0.174,ACTIVE,211.03,336.94,59.970,1483476303,"274151322000052","219011344069620",27.93,7.30,0,333.03,341.15,4.9,2.8,0.022,867833.0,867833.0,18240,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476309,1450225.00
01/03/2017 15:45,2,0.180,ACTIVE,212.16,301.47,59.970,1483476303,"201051344000585","219011344069620",20.61,3.30,0,299.07,331.23,3.8,1.7,0.000,609454.1,609454.1,18624,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476310,1450226.00
01/03/2017 15:45,2,0.133,ACTIVE_NO_POWER,211.70,301.17,60.002,1483476303,"201051344001230","219011344069620",13.16,3.30,0,300.27,303.58,1.8,0.0,0.000,602017.8,602017.8,18480,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476311,1450227.00
01/03/2017 15:45,2,0.078,ALERT,212.61,302.07,59.970,1483476303,"201051344000582","219011344069620",31.47,2.00,0,300.57,306.28,2.5,0.5,0.000,594118.0,594118.0,18588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476313,1450228.00
01/03/2017 15:45,2,0.273,ACTIVE,211.70,337.24,59.959,1483476303,"201051344000955","219011344069620",19.16,4.00,0,331.83,344.15,5.3,3.2,0.009,609273.8,609273.8,18551,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476314,1450229.00
01/03/2017 15:45,2,0.000,ALERT,211.03,298.47,59.954,1483476303,"274151322000094","219011344069620",40.89,3.30,0,296.36,401.56,0.0,0.0,0.000,714916.3,714916.3,18884,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476316,1450230.00
01/03/2017 15:45,2,0.273,ACTIVE,212.61,338.74,59.959,1483476303,"201051344000579","219011344069620",29.22,5.00,0,333.63,343.55,8.1,5.9,0.018,617097.6,617097.6,18506,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476317,1450231.00
01/03/2017 15:45,2,0.107,ALERT,211.70,301.47,59.975,1483476303,"201051344000890","219011344069620",30.77,3.30,0,299.97,304.18,3.4,1.4,0.000,606097.4,606097.4,18612,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476319,1450232.00
01/03/2017 15:45,2,0.176,ACTIVE,212.16,301.17,59.970,1483476303,"201051344000438","219011344069620",18.71,3.00,0,299.97,303.28,3.3,1.3,0.000,607393.6,607393.6,18628,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476320,1450233.00
01/03/2017 15:45,2,0.000,ALERT,212.16,300.57,59.991,1483476303,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,592643.6,592643.6,18732,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476322,1450234.00
01/03/2017 15:45,2,0.113,ACTIVE,211.25,337.24,59.975,1483476303,"274151322000083","219011344069620",29.52,7.30,0,333.33,340.25,3.4,1.3,0.004,859268.5,859268.5,18280,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476323,1450235.00
01/03/2017 15:45,2,0.018,ALERT,211.48,298.77,59.959,1483476303,"274151322000076","219011344069620",32.60,3.70,0,296.36,320.41,0.0,0.0,0.000,917270.1,917270.1,18351,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476324,1450236.00
01/03/2017 15:45,2,0.076,ALERT,212.38,303.58,60.018,1483476303,"201051344000868","219011344069620",32.38,2.50,0,300.27,313.50,2.5,0.5,0.000,600288.0,600288.0,18588,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483476326,1450237.00
01/03/2017 15:45,2,0.000,ALERT,210.80,299.67,59.970,1483476303,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,908217.6,908217.6,18399,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483476328,1450238.00
01/03/2017 15:45,2,0.127,ALERT,212.16,302.07,59.981,1483476303,"201051344000988","219011344069620",21.29,3.70,0,297.57,339.65,2.8,0.7,0.000,564486.5,564486.5,18632,0,0,0,L,1122011218,0,120.65,122.23,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476330,1450239.00
01/03/2017 15:45,2,0.117,ACTIVE_NO_POWER,211.70,300.27,59.954,1483476303,"201051344001025","219011344069620",12.09,2.50,0,299.07,303.58,1.4,0.0,0.000,607626.9,607626.9,18644,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476331,1450240.00
01/03/2017 15:45,2,0.248,ACTIVE,212.38,338.14,59.975,1483476303,"201051344000458","219011344069620",29.10,5.50,0,331.83,344.15,7.4,5.2,0.018,608563.9,608563.9,18496,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476332,1450241.00
01/03/2017 15:45,2,0.256,ACTIVE,213.06,340.25,59.965,1483476303,"201051344000853","219011344069620",26.06,4.00,0,333.93,344.45,6.8,4.6,0.013,608267.6,608267.6,18422,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476333,1450242.00
01/03/2017 15:45,2,0.178,ALERT,212.38,301.17,59.986,1483476303,"201051344000685","219011344069620",20.16,3.30,0,299.97,338.74,3.6,1.6,0.000,606412.7,606412.7,18556,0,0,0,L,1122011218,0,122.46,121.10,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476334,1450243.00
01/03/2017 15:45,2,0.123,ACTIVE_NO_POWER,212.16,300.87,59.975,1483476303,"201051344000917","219011344069620",13.20,4.00,0,298.17,302.37,1.6,0.0,0.000,603508.8,603508.8,18564,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476335,1450244.00
01/03/2017 15:45,2,0.061,ALERT,212.38,301.47,59.981,1483476303,"201051344001145","219011344069620",31.71,3.00,0,299.97,307.48,2.0,0.0,0.000,609268.6,609268.6,18418,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1483476337,1450245.00
01/03/2017 15:45,2,0.080,ALERT,211.93,300.57,59.975,1483476303,"201051344000651","219011344069620",32.24,2.00,0,299.07,314.40,2.7,0.6,0.000,602154.1,602154.1,18596,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476339,1450246.00
01/03/2017 15:45,2,0.135,ACTIVE,210.80,337.24,59.975,1483476303,"274151322000088","219011344069620",26.62,6.70,0,332.73,339.95,3.6,1.6,0.013,825341.6,825341.6,18394,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476340,1450247.00
01/03/2017 15:45,2,0.104,ACTIVE,211.70,337.54,59.970,1483476303,"274151322000068","219011344069620",29.78,8.00,0,334.54,340.55,3.1,1.1,0.004,715933.0,715933.0,18791,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476341,1450248.00
01/03/2017 15:45,2,0.066,ALERT,211.70,301.17,59.981,1483476303,"201051344001135","219011344069620",30.20,2.50,0,299.67,303.58,2.1,0.1,0.000,597855.4,597855.4,18629,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476343,1450249.00
01/03/2017 15:45,2,0.139,ACTIVE,211.93,302.37,59.975,1483476303,"201051344000594","219011344069620",18.23,3.70,0,299.37,304.78,2.6,0.6,0.000,612726.1,612726.1,18541,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476343,1450250.00
01/03/2017 15:45,2,0.066,ALERT,211.93,300.57,59.970,1483476303,"201051344001203","219011344069620",29.72,2.50,0,299.67,304.78,2.0,0.0,0.000,606032.4,606032.4,18639,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476345,1450251.00
01/03/2017 15:45,2,0.145,ACTIVE,210.57,336.64,59.944,1483476303,"274151322000054","219011344069620",27.85,7.00,0,333.03,340.25,4.1,2.0,0.018,841566.0,841566.0,18480,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476346,1450252.00
01/03/2017 15:45,2,0.199,ACTIVE,212.61,337.84,59.986,1483476303,"201051344000867","219011344069620",29.22,5.00,0,333.03,345.66,5.9,3.8,0.009,599201.8,599201.8,18620,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476347,1450253.00
01/03/2017 15:45,2,0.125,ALERT,212.16,301.17,59.991,1483476303,"201051344001093","219011344069620",31.61,3.70,0,299.67,302.68,4.0,1.9,0.000,602885.4,602885.4,18558,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1483476349,1450254.00
01/03/2017 15:45,2,0.178,ACTIVE,212.38,338.44,59.981,1483476303,"201051344000900","219011344069620",27.51,3.70,0,333.03,342.95,5.0,2.9,0.013,617247.9,617247.9,18349,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476350,1450255.00
01/03/2017 15:45,2,0.254,ACTIVE,212.83,338.74,59.970,1483476303,"201051344000648","219011344069620",28.67,3.70,0,333.63,343.85,7.4,5.2,0.018,606149.9,606149.9,18337,0,0,0,L,1122011218,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476351,1450256.00
01/03/2017 15:45,2,0.242,ACTIVE,212.38,338.14,59.996,1483476303,"201051344000569","219011344069620",29.48,4.00,0,333.33,343.85,7.3,5.1,0.013,618431.4,618431.4,18275,0,0,0,L,1122011218,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476352,1450257.00
01/03/2017 15:45,2,0.234,ACTIVE,212.38,337.84,59.938,1483476303,"201051344000983","219011344069620",28.45,4.00,0,332.13,342.95,6.7,4.6,0.018,609484.9,609484.9,18499,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476353,1450258.00
01/03/2017 15:45,2,0.227,ACTIVE,212.61,338.44,59.970,1483476303,"201051344001158","219011344069620",28.19,3.70,0,332.13,343.85,6.5,4.3,0.018,600022.3,600022.3,18559,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476353,1450259.00
01/03/2017 15:45,2,0.268,ACTIVE,213.06,339.34,59.970,1483476303,"201051344000576","219011344069620",27.37,3.70,0,333.33,345.06,7.4,5.2,0.009,609354.2,609354.2,18384,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483476354,1450260.00
01/03/2017 15:45,2,0.031,ALERT,211.48,298.77,59.975,1483476303,"274151322000087","219011344069620",31.65,5.00,0,295.76,310.49,0.0,0.0,0.000,813295.6,813295.6,18645,0,0,0,L,1151911521,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483476356,1450261.00
01/03/2017 16:00,2,0.287,ACTIVE,213.51,339.95,59.959,1483477203,"201051344000645","219011344069620",29.42,4.50,0,334.54,343.85,8.6,6.4,0.031,608405.4,608405.4,18360,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477204,1450262.00
01/03/2017 16:00,2,0.205,ACTIVE,211.70,337.84,59.954,1483477203,"274151322000085","219011344069620",27.99,6.30,0,334.24,341.15,5.9,3.8,0.022,840332.7,840332.7,18489,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477205,1450263.00
01/03/2017 16:00,2,0.234,ACTIVE,213.74,341.15,59.965,1483477203,"201051344000633","219011344069620",30.87,4.00,0,298.17,345.36,7.3,5.2,0.022,598984.6,598984.6,18598,0,0,0,L,1122011218,0,122.01,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477206,1450264.00
01/03/2017 16:00,2,0.281,ALERT,213.29,339.34,59.965,1483477203,"201051344000469","219011344069620",30.02,2.50,0,298.77,343.55,8.6,6.4,0.018,601935.1,601935.1,18584,0,0,0,L,1122011218,0,121.10,122.68,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477208,1450265.00
01/03/2017 16:00,2,0.328,ALERT,212.38,338.74,59.965,1483477203,"201051344000646","219011344069620",18.11,3.30,0,298.77,341.15,6.0,3.9,0.018,598829.2,598829.2,18558,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477210,1450266.00
01/03/2017 16:00,2,0.223,ACTIVE,211.48,337.84,59.965,1483477203,"274151322000052","219011344069620",28.94,7.00,0,333.33,341.75,6.6,4.4,0.027,867833.8,867833.8,18241,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477211,1450267.00
01/03/2017 16:00,2,0.205,ACTIVE,212.61,338.74,60.007,1483477203,"201051344000585","219011344069620",21.15,3.30,0,299.07,353.17,4.4,2.3,0.004,609454.6,609454.6,18625,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477211,1450268.00
01/03/2017 16:00,2,0.137,ACTIVE,212.61,302.37,59.975,1483477203,"201051344001230","219011344069620",16.74,3.00,0,299.37,303.28,2.4,0.3,0.000,602017.8,602017.8,18481,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477212,1450269.00
01/03/2017 16:00,2,0.139,ALERT,213.06,302.98,59.975,1483477203,"201051344000582","219011344069620",16.40,2.00,0,300.27,307.48,2.3,0.3,0.000,594118.1,594118.1,18590,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477214,1450270.00
01/03/2017 16:00,2,0.348,ALERT,212.16,337.54,59.975,1483477203,"201051344000955","219011344069620",18.59,3.70,0,299.07,340.25,6.6,4.4,0.022,609274.7,609274.7,18552,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477216,1450271.00
01/03/2017 16:00,2,0.000,ALERT,211.48,305.08,59.965,1483477203,"274151322000094","219011344069620",42.46,3.00,0,296.66,408.78,0.0,0.0,0.000,714916.3,714916.3,18886,0,0,0,L,1151911521,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477218,1450272.00
01/03/2017 16:00,2,0.320,ACTIVE,213.29,339.65,59.970,1483477203,"201051344000579","219011344069620",29.86,4.50,0,333.63,343.55,9.8,7.5,0.027,617099.2,617099.2,18507,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477219,1450273.00
01/03/2017 16:00,2,0.109,ALERT,212.16,302.07,59.991,1483477203,"201051344000890","219011344069620",31.61,3.30,0,299.07,304.18,3.5,1.5,0.000,606097.8,606097.8,18614,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477221,1450274.00
01/03/2017 16:00,2,0.209,ACTIVE,212.61,302.07,59.970,1483477203,"201051344000438","219011344069620",19.94,2.50,0,299.67,303.28,4.2,2.2,0.000,607394.0,607394.0,18629,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477222,1450275.00
01/03/2017 16:00,2,0.139,ALERT,212.83,301.47,59.965,1483477203,"201051344000417","219011344069620",19.30,2.50,0,298.77,302.68,2.7,0.7,0.000,592643.7,592643.7,18734,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1483477223,1450276.00
01/03/2017 16:00,2,0.152,ACTIVE,211.93,338.14,59.970,1483477203,"274151322000083","219011344069620",30.45,6.70,0,318.30,350.77,4.7,2.6,0.013,859269.0,859269.0,18281,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477224,1450277.00
01/03/2017 16:00,2,0.018,ALERT,212.38,300.27,59.970,1483477203,"274151322000076","219011344069620",33.36,3.30,0,297.26,321.01,0.0,0.0,0.000,917270.1,917270.1,18353,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477226,1450278.00
01/03/2017 16:00,2,0.135,ALERT,212.83,303.58,59.975,1483477203,"201051344000868","219011344069620",18.55,2.50,0,300.57,314.70,2.5,0.5,0.000,600288.1,600288.1,18590,0,0,0,L,1122011218,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1483477228,1450279.00
01/03/2017 16:00,2,0.000,ALERT,211.70,300.87,59.965,1483477203,"274151322000095","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,908217.6,908217.6,18401,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483477230,1450280.00
01/03/2017 16:00,2,0.131,ACTIVE,212.83,302.98,59.970,1483477203,"201051344000988","219011344069620",21.85,3.00,0,297.57,304.48,2.9,0.9,0.000,564486.7,564486.7,18634,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477231,1450281.00
01/03/2017 16:00,2,0.127,ALERT,212.16,300.87,59.970,1483477203,"201051344001025","219011344069620",17.99,2.00,0,298.77,303.58,2.3,0.3,0.000,607626.9,607626.9,18645,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1483477232,1450282.00
01/03/2017 16:00,2,0.305,ACTIVE,213.06,339.04,59.959,1483477203,"201051344000458","219011344069620",29.08,5.00,0,333.03,344.45,9.1,6.8,0.035,608565.4,608565.4,18497,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477233,1450283.00
01/03/2017 16:00,2,0.287,ACTIVE,213.74,340.55,59.970,1483477203,"201051344000853","219011344069620",29.72,3.70,0,333.93,345.96,8.7,6.5,0.031,608268.9,608268.9,18423,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477234,1450284.00
01/03/2017 16:00,2,0.201,ALERT,212.83,307.48,59.975,1483477203,"201051344000685","219011344069620",21.23,3.00,0,299.67,338.44,4.4,2.3,0.000,606413.1,606413.1,18558,0,0,0,L,1122011218,0,122.91,121.33,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477236,1450285.00
01/03/2017 16:00,2,0.137,ACTIVE,212.61,301.47,59.970,1483477203,"201051344000917","219011344069620",19.06,3.70,0,297.87,302.68,2.6,0.6,0.000,603508.9,603508.9,18565,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477237,1450286.00
01/03/2017 16:00,2,0.115,ALERT,212.61,302.07,59.981,1483477203,"201051344001145","219011344069620",16.22,2.50,0,299.67,308.09,1.9,0.0,0.000,609268.6,609268.6,18420,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1483477239,1450287.00
01/03/2017 16:00,2,0.150,ALERT,212.61,301.17,59.965,1483477203,"201051344000651","219011344069620",13.80,1.50,0,298.77,314.70,2.1,0.1,0.000,602154.2,602154.2,18598,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477241,1450288.00
01/03/2017 16:00,2,0.186,ACTIVE,211.48,337.84,59.928,1483477203,"274151322000088","219011344069620",27.69,6.30,0,333.63,341.15,5.2,3.1,0.022,825342.2,825342.2,18395,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477242,1450289.00
01/03/2017 16:00,2,0.143,ACTIVE,212.61,339.04,59.959,1483477203,"274151322000068","219011344069620",30.69,7.30,0,330.93,344.76,4.5,2.4,0.013,715933.5,715933.5,18792,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477243,1450290.00
01/03/2017 16:00,2,0.068,ALERT,212.16,302.07,59.970,1483477203,"201051344001135","219011344069620",31.13,2.50,0,299.07,303.58,2.2,0.2,0.000,597855.4,597855.4,18631,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477245,1450291.00
01/03/2017 16:00,2,0.156,ACTIVE,212.83,303.28,59.975,1483477203,"201051344000594","219011344069620",22.20,3.00,0,299.97,304.78,3.5,1.5,0.000,612726.3,612726.3,18542,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477245,1450292.00
01/03/2017 16:00,2,0.066,ALERT,212.61,301.77,59.975,1483477203,"201051344001203","219011344069620",30.79,2.50,0,299.07,304.78,2.1,0.1,0.000,606032.4,606032.4,18641,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477247,1450293.00
01/03/2017 16:00,2,0.201,ACTIVE,211.70,337.84,59.965,1483477203,"274151322000054","219011344069620",27.71,6.30,0,333.03,341.15,5.6,3.5,0.022,841566.7,841566.7,18481,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477248,1450294.00
01/03/2017 16:00,2,0.244,ALERT,213.51,339.04,59.970,1483477203,"201051344000867","219011344069620",30.04,5.00,0,299.07,345.36,7.5,5.3,0.018,599202.9,599202.9,18621,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477250,1450295.00
01/03/2017 16:00,2,0.188,ALERT,212.38,301.77,59.970,1483477203,"201051344001093","219011344069620",17.55,3.70,0,299.07,302.98,3.3,1.3,0.000,602885.8,602885.8,18560,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1483477252,1450296.00
01/03/2017 16:00,2,0.219,ACTIVE,213.29,340.25,59.975,1483477203,"201051344000900","219011344069620",29.74,3.30,0,332.13,345.06,6.7,4.5,0.031,617248.9,617248.9,18350,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477253,1450297.00
01/03/2017 16:00,2,0.305,ACTIVE,213.29,339.95,59.975,1483477203,"201051344000648","219011344069620",29.30,3.30,0,333.93,343.85,9.0,6.8,0.031,606151.4,606151.4,18338,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477254,1450298.00
01/03/2017 16:00,2,0.299,ACTIVE,213.29,339.65,59.975,1483477203,"201051344000569","219011344069620",29.06,4.00,0,333.03,343.25,8.8,6.6,0.031,618432.9,618432.9,18276,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477255,1450299.00
01/03/2017 16:00,2,0.271,ACTIVE,213.29,339.34,59.965,1483477203,"201051344000983","219011344069620",30.14,4.00,0,332.73,342.65,8.3,6.1,0.031,609486.3,609486.3,18500,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477256,1450300.00
01/03/2017 16:00,2,0.273,ACTIVE,213.29,339.34,59.970,1483477203,"201051344001158","219011344069620",29.36,3.30,0,330.33,345.66,8.1,5.9,0.035,600023.6,600023.6,18560,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477256,1450301.00
01/03/2017 16:00,2,0.303,ACTIVE,213.74,340.85,59.970,1483477203,"201051344000576","219011344069620",29.78,3.70,0,327.92,349.86,9.1,6.9,0.027,609355.7,609355.7,18385,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483477257,1450302.00
01/03/2017 16:00,2,0.031,ALERT,211.93,299.37,60.007,1483477203,"274151322000087","219011344069620",32.42,4.00,0,296.06,312.29,0.0,0.0,0.000,813295.6,813295.6,18647,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483477259,1450303.00
01/03/2017 16:15,2,0.230,ACTIVE,213.96,339.65,59.954,1483478104,"201051344000645","219011344069620",28.41,4.00,0,334.54,345.66,6.7,4.5,0.013,608406.7,608406.7,18361,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478105,1450304.00
01/03/2017 16:15,2,0.141,ACTIVE,211.93,337.54,59.949,1483478104,"274151322000085","219011344069620",27.83,6.00,0,334.84,341.45,4.0,2.0,0.009,840333.4,840333.4,18490,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478106,1450305.00
01/03/2017 16:15,2,0.197,ACTIVE,214.19,341.15,59.959,1483478104,"201051344000633","219011344069620",28.57,3.70,0,331.23,349.56,5.8,3.6,0.004,598985.7,598985.7,18599,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478107,1450306.00
01/03/2017 16:15,2,0.227,ACTIVE,213.51,339.34,59.959,1483478104,"201051344000469","219011344069620",29.00,2.50,0,333.33,345.36,6.7,4.5,0.009,601936.5,601936.5,18586,0,0,0,L,1122011218,0,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478107,1450307.00
01/03/2017 16:15,2,0.230,ACTIVE,212.83,338.44,59.949,1483478104,"201051344000646","219011344069620",19.32,3.30,0,331.83,342.95,4.5,2.5,0.009,598830.0,598830.0,18560,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478108,1450308.00
01/03/2017 16:15,2,0.166,ACTIVE,211.70,336.94,59.922,1483478104,"274151322000052","219011344069620",27.73,6.70,0,333.93,341.75,4.7,2.6,0.004,867834.7,867834.7,18242,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478109,1450309.00
01/03/2017 16:15,2,0.172,ALERT,212.83,302.37,59.959,1483478104,"201051344000585","219011344069620",20.50,3.00,0,299.37,340.55,3.6,1.5,0.000,609455.0,609455.0,18626,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478111,1450310.00
01/03/2017 16:15,2,0.066,ALERT,212.61,302.37,59.959,1483478104,"201051344001230","219011344069620",32.28,2.50,0,300.57,304.18,2.2,0.2,0.000,602017.9,602017.9,18482,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1483478113,1450311.00
01/03/2017 16:15,2,0.080,ALERT,213.29,302.98,59.959,1483478104,"201051344000582","219011344069620",31.33,1.50,0,300.87,304.48,2.6,0.6,0.000,594118.2,594118.2,18592,0,0,0,L,1122011218,0,122.46,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1483478115,1450312.00
01/03/2017 16:15,2,0.264,ACTIVE,212.61,338.14,59.970,1483478104,"201051344000955","219011344069620",19.12,3.70,0,332.43,342.65,5.1,3.0,0.009,609275.6,609275.6,18554,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478116,1450313.00
01/03/2017 16:15,2,0.000,ALERT,211.93,330.63,59.959,1483478104,"274151322000094","219011344069620",40.45,2.50,0,297.87,408.78,0.0,0.0,0.000,714916.3,714916.3,18888,0,0,0,L,1151911521,0,121.10,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478117,1450314.00
01/03/2017 16:15,2,0.268,ACTIVE,213.51,339.04,59.959,1483478104,"201051344000579","219011344069620",28.71,4.00,0,334.24,344.76,7.8,5.6,0.013,617100.9,617100.9,18508,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478118,1450315.00
01/03/2017 16:15,2,0.109,ALERT,212.61,302.68,59.965,1483478104,"201051344000890","219011344069620",30.55,3.00,0,300.27,304.78,3.4,1.4,0.000,606098.1,606098.1,18616,0,0,0,L,1122011218,0,122.46,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478120,1450316.00
01/03/2017 16:15,2,0.166,ACTIVE,213.06,302.07,59.970,1483478104,"201051344000438","219011344069620",19.34,2.50,0,299.97,304.18,3.3,1.2,0.000,607394.5,607394.5,18630,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478121,1450317.00
01/03/2017 16:15,2,0.000,ALERT,213.06,301.47,59.975,1483478104,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,592643.8,592643.8,18736,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1483478123,1450318.00
01/03/2017 16:15,2,0.107,ACTIVE,212.16,339.34,59.965,1483478104,"274151322000083","219011344069620",29.46,6.70,0,334.84,342.05,3.2,1.2,0.004,859269.5,859269.5,18282,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478124,1450319.00
01/03/2017 16:15,2,0.018,ALERT,212.38,299.97,59.954,1483478104,"274151322000076","219011344069620",32.44,3.00,0,297.87,321.91,0.0,0.0,0.000,917270.1,917270.1,18355,0,0,0,L,1151911521,0,121.78,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478126,1450320.00
