ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 16:15,2,0.074,ALERT,213.29,303.58,59.975,1483478104,"201051344000868","219011344069620",32.32,2.00,0,301.17,316.20,2.5,0.5,0.000,600288.1,600288.1,18592,0,0,0,L,1122011218,0,121.55,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1483478127,1450321.00
01/03/2017 16:15,2,0.000,ALERT,211.93,301.17,59.938,1483478104,"274151322000095","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,908217.6,908217.6,18403,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483478129,1450322.00
01/03/2017 16:15,2,0.129,ACTIVE,213.29,302.98,59.970,1483478104,"201051344000988","219011344069620",21.23,3.00,0,298.77,305.08,2.8,0.8,0.000,564486.9,564486.9,18635,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478130,1450323.00
01/03/2017 16:15,2,0.072,ALERT,212.61,301.17,59.965,1483478104,"201051344001025","219011344069620",31.11,2.00,0,299.37,304.18,2.3,0.3,0.000,607626.9,607626.9,18647,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1483478132,1450324.00
01/03/2017 16:15,2,0.252,ACTIVE,213.51,338.74,59.975,1483478104,"201051344000458","219011344069620",28.39,5.00,0,333.33,344.76,7.2,5.1,0.013,608566.9,608566.9,18498,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478133,1450325.00
01/03/2017 16:15,2,0.248,ACTIVE,214.19,339.95,59.965,1483478104,"201051344000853","219011344069620",26.04,3.30,0,335.44,345.96,6.6,4.4,0.009,608270.3,608270.3,18424,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478134,1450326.00
01/03/2017 16:15,2,0.145,ALERT,213.06,302.07,59.975,1483478104,"201051344000685","219011344069620",21.03,3.00,0,299.97,339.04,3.1,1.1,0.000,606413.4,606413.4,18560,0,0,0,L,1122011218,0,123.14,121.55,0002,0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478136,1450327.00
01/03/2017 16:15,2,0.066,ALERT,212.83,301.77,59.922,1483478104,"201051344000917","219011344069620",32.30,3.30,0,298.77,315.00,2.2,0.2,0.000,603509.0,603509.0,18566,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1483478137,1450328.00
01/03/2017 16:15,2,0.061,ALERT,213.06,302.68,59.970,1483478104,"201051344001145","219011344069620",31.59,2.50,0,299.97,306.28,1.9,0.0,0.000,609268.6,609268.6,18422,0,0,0,L,1122011218,0,122.46,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1483478139,1450329.00
01/03/2017 16:15,2,0.078,ALERT,212.83,301.77,59.959,1483478104,"201051344000651","219011344069620",32.14,1.00,0,299.37,314.70,2.6,0.6,0.000,602154.3,602154.3,18600,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1483478141,1450330.00
01/03/2017 16:15,2,0.125,ACTIVE,211.48,337.84,59.959,1483478104,"274151322000088","219011344069620",26.54,6.30,0,334.24,341.75,3.4,1.3,0.013,825342.7,825342.7,18396,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478142,1450331.00
01/03/2017 16:15,2,0.096,ACTIVE,212.61,338.14,59.954,1483478104,"274151322000068","219011344069620",29.72,7.00,0,335.74,342.35,2.9,0.9,0.009,715933.9,715933.9,18793,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478143,1450332.00
01/03/2017 16:15,2,0.066,ALERT,212.61,302.37,59.954,1483478104,"201051344001135","219011344069620",29.82,2.00,0,300.27,304.18,2.0,0.0,0.000,597855.4,597855.4,18633,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478145,1450333.00
01/03/2017 16:15,2,0.137,ACTIVE,213.29,303.58,59.954,1483478104,"201051344000594","219011344069620",17.14,3.00,0,300.57,305.68,2.4,0.4,0.000,612726.6,612726.6,18543,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478146,1450334.00
01/03/2017 16:15,2,0.000,ALERT,212.83,302.07,60.002,1483478104,"201051344001203","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,606032.5,606032.5,18643,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478147,1450335.00
01/03/2017 16:15,2,0.133,ACTIVE,211.93,338.74,59.954,1483478104,"274151322000054","219011344069620",27.67,6.30,0,333.93,341.75,3.8,1.7,0.013,841567.4,841567.4,18482,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478148,1450336.00
01/03/2017 16:15,2,0.195,ACTIVE,213.96,339.04,59.959,1483478104,"201051344000867","219011344069620",28.63,4.50,0,333.03,345.66,5.7,3.6,0.009,599204.0,599204.0,18623,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478149,1450337.00
01/03/2017 16:15,2,0.133,ALERT,212.83,302.07,59.970,1483478104,"201051344001093","219011344069620",29.04,3.30,0,299.97,308.99,3.9,1.8,0.000,602886.1,602886.1,18562,0,0,0,L,1122011218,0,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1483478151,1450338.00
01/03/2017 16:15,2,0.172,ACTIVE,213.74,340.25,59.970,1483478104,"201051344000900","219011344069620",27.37,3.30,0,333.63,345.36,4.8,2.7,0.018,617249.8,617249.8,18351,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478152,1450339.00
01/03/2017 16:15,2,0.252,ACTIVE,213.74,339.65,59.965,1483478104,"201051344000648","219011344069620",28.59,3.00,0,334.84,345.66,7.3,5.2,0.009,606152.9,606152.9,18339,0,0,0,L,1122011218,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478153,1450340.00
01/03/2017 16:15,2,0.240,ACTIVE,213.51,339.04,59.965,1483478104,"201051344000569","219011344069620",28.82,3.70,0,334.54,344.45,7.0,4.8,0.009,618434.3,618434.3,18277,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478154,1450341.00
01/03/2017 16:15,2,0.234,ACTIVE,213.74,339.34,59.965,1483478104,"201051344000983","219011344069620",27.17,3.70,0,333.33,344.15,6.5,4.3,0.013,609487.6,609487.6,18501,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478155,1450342.00
01/03/2017 16:15,2,0.227,ACTIVE,213.74,339.34,59.975,1483478104,"201051344001158","219011344069620",27.71,3.00,0,332.13,345.36,6.3,4.2,0.013,600024.9,600024.9,18561,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478155,1450343.00
01/03/2017 16:15,2,0.260,ACTIVE,213.96,340.85,59.949,1483478104,"201051344000576","219011344069620",27.45,3.30,0,333.93,347.16,7.2,5.1,0.013,609357.3,609357.3,18386,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483478156,1450344.00
01/03/2017 16:15,2,0.029,ALERT,211.93,299.67,59.928,1483478104,"274151322000087","219011344069620",31.47,4.00,0,296.66,312.59,0.0,0.0,0.000,813295.6,813295.6,18649,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483478158,1450345.00
01/03/2017 16:30,2,0.285,ACTIVE,213.96,339.95,59.986,1483479003,"201051344000645","219011344069620",29.34,4.00,0,334.24,345.06,8.5,6.3,0.031,608408.0,608408.0,18362,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479004,1450346.00
01/03/2017 16:30,2,0.205,ACTIVE,211.93,338.14,59.991,1483479003,"274151322000085","219011344069620",27.71,5.50,0,334.84,341.15,5.8,3.6,0.022,840334.0,840334.0,18491,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479005,1450347.00
01/03/2017 16:30,2,0.236,ALERT,214.19,341.45,59.970,1483479003,"201051344000633","219011344069620",30.89,3.30,0,298.47,345.36,7.4,5.2,0.013,598986.8,598986.8,18600,0,0,0,L,1122011218,0,122.01,122.91,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479007,1450348.00
01/03/2017 16:30,2,0.271,ALERT,213.74,339.95,59.986,1483479003,"201051344000469","219011344069620",30.87,2.50,0,299.67,344.15,8.5,6.3,0.022,601937.8,601937.8,18587,0,0,0,L,1122011218,0,121.10,122.91,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479008,1450349.00
01/03/2017 16:30,2,0.309,ALERT,212.83,338.74,59.986,1483479003,"201051344000646","219011344069620",18.87,3.00,0,299.97,342.05,5.9,3.8,0.013,598830.6,598830.6,18561,0,0,0,L,1122011218,0,122.68,121.33,0002,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479010,1450350.00
01/03/2017 16:30,2,0.217,ACTIVE,211.70,339.65,59.981,1483479003,"274151322000052","219011344069620",28.88,6.30,0,334.24,341.75,6.3,4.2,0.031,867835.5,867835.5,18243,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479011,1450351.00
01/03/2017 16:30,2,0.199,ACTIVE,213.06,338.44,59.959,1483479003,"201051344000585","219011344069620",21.23,3.30,0,300.27,353.47,4.3,2.2,0.000,609455.5,609455.5,18628,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479012,1450352.00
01/03/2017 16:30,2,0.135,ALERT,213.06,302.68,59.975,1483479003,"201051344001230","219011344069620",16.34,2.00,0,300.57,305.38,2.2,0.2,0.000,602017.9,602017.9,18484,0,0,0,L,1122011218,0,122.68,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1483479014,1450353.00
01/03/2017 16:30,2,0.137,ALERT,213.51,302.98,59.981,1483479003,"201051344000582","219011344069620",15.51,1.50,0,300.87,304.78,2.2,0.2,0.000,594118.3,594118.3,18594,0,0,0,L,1122011218,0,122.46,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479016,1450354.00
01/03/2017 16:30,2,0.332,ALERT,212.61,337.84,59.986,1483479003,"201051344000955","219011344069620",19.12,3.30,0,300.27,341.15,6.5,4.3,0.018,609276.4,609276.4,18555,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479017,1450355.00
01/03/2017 16:30,2,0.000,ALERT,211.93,299.37,59.970,1483479003,"274151322000094","219011344069620",42.36,2.50,0,297.57,408.78,0.0,0.0,0.000,714916.3,714916.3,18890,0,0,0,L,1151911521,0,121.33,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479019,1450356.00
01/03/2017 16:30,2,0.326,ACTIVE,213.74,339.95,59.970,1483479003,"201051344000579","219011344069620",29.02,4.00,0,333.93,345.36,9.6,7.3,0.031,617102.5,617102.5,18509,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479020,1450357.00
01/03/2017 16:30,2,0.117,ALERT,212.83,302.68,59.986,1483479003,"201051344000890","219011344069620",28.01,2.50,0,300.57,305.08,3.2,1.2,0.000,606098.5,606098.5,18618,0,0,0,L,1122011218,0,122.46,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479022,1450358.00
01/03/2017 16:30,2,0.174,ACTIVE,213.06,302.07,59.970,1483479003,"201051344000438","219011344069620",21.27,2.00,0,300.57,304.18,3.8,1.7,0.000,607394.8,607394.8,18631,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479023,1450359.00
01/03/2017 16:30,2,0.139,ALERT,213.29,301.77,59.975,1483479003,"201051344000417","219011344069620",19.24,2.00,0,299.67,303.58,2.7,0.7,0.000,592643.8,592643.8,18738,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1483479025,1450360.00
01/03/2017 16:30,2,0.148,ACTIVE,211.93,338.14,59.991,1483479003,"274151322000083","219011344069620",30.30,6.30,0,312.59,356.18,4.5,2.5,0.013,859269.9,859269.9,18283,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479026,1450361.00
01/03/2017 16:30,2,0.018,ALERT,212.61,299.07,59.986,1483479003,"274151322000076","219011344069620",33.32,3.00,0,297.57,321.61,0.0,0.0,0.000,917270.1,917270.1,18357,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479028,1450362.00
01/03/2017 16:30,2,0.135,ALERT,213.51,303.88,60.012,1483479003,"201051344000868","219011344069620",18.11,1.50,0,301.17,314.40,2.5,0.5,0.000,600288.2,600288.2,18594,0,0,0,L,1122011218,0,121.33,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1483479030,1450363.00
01/03/2017 16:30,2,0.000,ALERT,211.93,300.87,59.944,1483479003,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,908217.6,908217.6,18405,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483479031,1450364.00
01/03/2017 16:30,2,0.131,ACTIVE,213.51,303.28,59.959,1483479003,"201051344000988","219011344069620",21.83,2.50,0,299.07,305.38,2.9,0.9,0.000,564487.1,564487.1,18636,0,0,0,L,1122011218,0,121.10,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479032,1450365.00
01/03/2017 16:30,2,0.127,ALERT,213.06,301.77,59.991,1483479003,"201051344001025","219011344069620",17.73,1.50,0,299.97,304.48,2.3,0.3,0.000,607627.0,607627.0,18649,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1483479034,1450366.00
01/03/2017 16:30,2,0.303,ACTIVE,213.51,338.74,59.991,1483479003,"201051344000458","219011344069620",28.96,4.50,0,329.43,348.06,8.9,6.7,0.031,608568.3,608568.3,18499,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479035,1450367.00
01/03/2017 16:30,2,0.285,ACTIVE,214.19,341.15,59.986,1483479003,"201051344000853","219011344069620",29.36,3.30,0,327.32,352.57,8.5,6.3,0.027,608271.6,608271.6,18425,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479036,1450368.00
01/03/2017 16:30,2,0.148,ACTIVE,213.51,302.68,60.034,1483479003,"201051344000685","219011344069620",21.77,2.50,0,299.97,309.59,3.3,1.2,0.000,606413.7,606413.7,18562,0,0,0,L,1122011218,0,123.36,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479037,1450369.00
01/03/2017 16:30,2,0.135,ALERT,213.29,302.07,59.986,1483479003,"201051344000917","219011344069620",18.57,3.30,0,299.07,315.30,2.5,0.5,0.000,603509.0,603509.0,18568,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1483479039,1450370.00
01/03/2017 16:30,2,0.115,ALERT,213.51,302.68,60.007,1483479003,"201051344001145","219011344069620",15.25,2.00,0,300.27,304.78,1.8,0.0,0.000,609268.6,609268.6,18424,0,0,0,L,1122011218,0,122.68,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479040,1450371.00
01/03/2017 16:30,2,0.156,ALERT,213.29,301.77,60.002,1483479003,"201051344000651","219011344069620",12.78,0.50,0,299.97,315.30,2.0,0.0,0.000,602154.5,602154.5,18602,0,0,0,L,1122011218,0,122.91,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479042,1450372.00
01/03/2017 16:30,2,0.180,ACTIVE,211.48,337.84,59.981,1483479003,"274151322000088","219011344069620",27.19,6.00,0,333.33,341.15,5.0,2.9,0.022,825343.2,825343.2,18397,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479043,1450373.00
01/03/2017 16:30,2,0.139,ACTIVE,212.61,339.34,59.991,1483479003,"274151322000068","219011344069620",30.65,6.70,0,323.11,351.67,4.3,2.2,0.018,715934.2,715934.2,18794,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479044,1450374.00
01/03/2017 16:30,2,0.068,ALERT,212.83,302.37,60.007,1483479003,"201051344001135","219011344069620",31.07,1.50,0,300.27,304.48,2.2,0.2,0.000,597855.4,597855.4,18635,0,0,0,L,1122011218,0,122.46,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479046,1450375.00
01/03/2017 16:30,2,0.156,ACTIVE,213.51,303.88,60.002,1483479003,"201051344000594","219011344069620",21.89,2.50,0,300.87,305.68,3.5,1.4,0.000,612726.8,612726.8,18544,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479047,1450376.00
01/03/2017 16:30,2,0.066,ALERT,213.29,302.07,60.007,1483479003,"201051344001203","219011344069620",30.75,1.50,0,300.27,305.68,2.1,0.1,0.000,606032.5,606032.5,18645,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479049,1450377.00
01/03/2017 16:30,2,0.191,ACTIVE,211.93,338.14,59.996,1483479003,"274151322000054","219011344069620",27.75,6.00,0,333.63,341.15,5.4,3.3,0.027,841567.9,841567.9,18483,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479049,1450378.00
01/03/2017 16:30,2,0.244,ALERT,213.96,339.34,60.012,1483479003,"201051344000867","219011344069620",29.74,4.00,0,299.97,345.06,7.4,5.2,0.018,599205.1,599205.1,18624,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479051,1450379.00
01/03/2017 16:30,2,0.188,ALERT,213.06,302.37,59.996,1483479003,"201051344001093","219011344069620",17.16,3.00,0,300.27,306.58,3.3,1.2,0.000,602886.5,602886.5,18564,0,0,0,L,1122011218,0,122.46,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1483479053,1450380.00
01/03/2017 16:30,2,0.215,ACTIVE,213.51,340.25,60.007,1483479003,"201051344000900","219011344069620",29.18,3.00,0,324.02,352.57,6.4,4.2,0.031,617250.6,617250.6,18352,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479054,1450381.00
01/03/2017 16:30,2,0.289,ACTIVE,213.74,339.65,60.002,1483479003,"201051344000648","219011344069620",30.02,3.00,0,329.43,349.86,8.8,6.6,0.027,606154.4,606154.4,18340,0,0,0,L,1122011218,0,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479055,1450382.00
01/03/2017 16:30,2,0.283,ACTIVE,213.74,339.95,60.002,1483479003,"201051344000569","219011344069620",30.02,3.30,0,331.83,347.16,8.7,6.4,0.027,618435.7,618435.7,18278,0,0,0,L,1122011218,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479056,1450383.00
01/03/2017 16:30,2,0.271,ACTIVE,213.51,338.74,60.007,1483479003,"201051344000983","219011344069620",29.56,3.70,0,330.63,346.86,8.1,5.9,0.031,609488.9,609488.9,18502,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479057,1450384.00
01/03/2017 16:30,2,0.268,ACTIVE,213.74,339.95,60.012,1483479003,"201051344001158","219011344069620",29.16,3.00,0,324.62,352.27,8.0,5.8,0.031,600026.1,600026.1,18562,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479058,1450385.00
01/03/2017 16:30,2,0.297,ACTIVE,214.19,340.85,60.007,1483479003,"201051344000576","219011344069620",29.84,3.00,0,321.01,356.48,9.0,6.8,0.027,609358.7,609358.7,18387,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479058,1450386.00
01/03/2017 16:30,2,0.029,ALERT,211.93,299.07,60.002,1483479003,"274151322000087","219011344069620",32.34,3.70,0,296.36,312.59,0.0,0.0,0.000,813295.6,813295.6,18651,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479060,1450387.00
01/03/2017 16:45,2,0.143,ALERT,213.29,301.47,60.002,1483479904,"201051344000645","219011344069620",23.28,3.30,0,300.87,345.96,3.4,1.4,0.000,608409.0,608409.0,18363,0,0,0,L,1122011218,0,121.55,122.91,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479906,1450388.00
01/03/2017 16:45,2,0.068,ALERT,211.93,300.27,59.986,1483479904,"274151322000085","219011344069620",22.84,5.00,0,299.07,343.25,1.6,0.0,0.000,840334.4,840334.4,18492,0,0,0,L,1151911521,0,122.46,121.78,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479908,1450389.00
01/03/2017 16:45,2,0.137,ALERT,213.51,301.47,59.996,1483479904,"201051344000633","219011344069620",17.14,2.50,0,299.07,350.17,2.4,0.4,0.000,598987.5,598987.5,18602,0,0,0,L,1122011218,0,121.78,122.91,0002,2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479909,1450390.00
01/03/2017 16:45,2,0.174,ALERT,212.83,301.77,59.991,1483479904,"201051344000469","219011344069620",20.14,1.50,0,299.97,345.06,3.6,1.5,0.000,601938.8,601938.8,18589,0,0,0,L,1122011218,0,120.65,122.91,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479911,1450391.00
01/03/2017 16:45,2,0.154,ALERT,212.83,303.28,59.996,1483479904,"201051344000646","219011344069620",17.89,2.50,0,301.47,348.96,2.8,0.8,0.000,598831.1,598831.1,18563,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479913,1450392.00
01/03/2017 16:45,2,0.092,ALERT,211.48,299.97,60.002,1483479904,"274151322000052","219011344069620",21.45,5.00,0,298.77,342.35,2.0,0.0,0.000,867836.0,867836.0,18244,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479915,1450393.00
01/03/2017 16:45,2,0.074,ALERT,213.29,303.58,59.970,1483479904,"201051344000585","219011344069620",20.75,2.50,0,299.67,339.65,1.6,0.0,0.000,609455.7,609455.7,18629,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1483479917,1450394.00
01/03/2017 16:45,2,0.068,ALERT,213.29,303.88,59.991,1483479904,"201051344001230","219011344069620",29.88,2.00,0,300.57,313.80,2.1,0.1,0.000,602017.9,602017.9,18486,0,0,0,L,1122011218,0,122.46,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479918,1450395.00
01/03/2017 16:45,2,0.000,ALERT,213.74,304.18,59.986,1483479904,"201051344000582","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,594118.3,594118.3,18596,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479920,1450396.00
01/03/2017 16:45,2,0.168,ALERT,212.83,303.28,59.991,1483479904,"201051344000955","219011344069620",18.92,2.50,0,301.77,343.25,3.3,1.2,0.000,609277.1,609277.1,18557,0,0,0,L,1122011218,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479922,1450397.00
01/03/2017 16:45,2,0.000,ALERT,211.70,299.07,59.981,1483479904,"274151322000094","219011344069620",0.00,2.00,0,297.87,404.27,0.0,0.0,0.000,714916.3,714916.3,18892,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1483479924,1450398.00
01/03/2017 16:45,2,0.180,ALERT,212.83,302.37,59.944,1483479904,"201051344000579","219011344069620",22.09,3.30,0,301.47,345.36,4.0,2.0,0.000,617103.7,617103.7,18510,0,0,0,L,1122011218,0,121.10,122.46,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479926,1450399.00
01/03/2017 16:45,2,0.000,ALERT,213.06,303.58,59.981,1483479904,"201051344000890","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,606098.7,606098.7,18620,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479927,1450400.00
01/03/2017 16:45,2,0.102,ALERT,213.29,303.28,59.986,1483479904,"201051344000438","219011344069620",20.08,1.50,0,300.87,304.78,2.1,0.1,0.000,607395.1,607395.1,18632,0,0,0,L,1122011218,0,122.46,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1483479929,1450401.00
01/03/2017 16:45,2,0.000,ALERT,213.51,302.98,59.991,1483479904,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,592643.9,592643.9,18740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483479931,1450402.00
01/03/2017 16:45,2,0.057,ALERT,211.70,300.27,59.975,1483479904,"274151322000083","219011344069620",19.36,5.00,0,299.07,341.75,1.1,0.0,0.000,859270.1,859270.1,18284,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479933,1450403.00
01/03/2017 16:45,2,0.000,ALERT,212.16,299.67,59.975,1483479904,"274151322000076","219011344069620",0.00,2.50,0,298.17,321.91,0.0,0.0,0.000,917270.1,917270.1,18359,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479935,1450404.00
01/03/2017 16:45,2,0.072,ALERT,212.61,302.07,59.986,1483479904,"201051344000868","219011344069620",29.82,1.50,0,301.17,313.80,2.2,0.2,0.000,600288.3,600288.3,18596,0,0,0,L,1122011218,0,121.10,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479936,1450405.00
01/03/2017 16:45,2,0.000,ALERT,211.70,300.87,59.981,1483479904,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,908217.6,908217.6,18407,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483479938,1450406.00
01/03/2017 16:45,2,0.111,ACTIVE_NO_POWER,212.83,301.77,59.986,1483479904,"201051344000988","219011344069620",11.91,2.00,0,298.17,305.38,1.4,0.0,0.000,564487.2,564487.2,18637,0,0,0,L,1122011218,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479939,1450407.00
01/03/2017 16:45,2,0.059,ALERT,212.83,302.37,59.975,1483479904,"201051344001025","219011344069620",16.56,1.00,0,299.97,305.08,1.2,0.0,0.000,607627.0,607627.0,18651,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479941,1450408.00
01/03/2017 16:45,2,0.162,ALERT,212.83,302.07,59.991,1483479904,"201051344000458","219011344069620",22.07,4.00,0,300.87,345.06,3.6,1.6,0.000,608569.4,608569.4,18500,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479943,1450409.00
01/03/2017 16:45,2,0.143,ALERT,213.29,301.47,59.986,1483479904,"201051344000853","219011344069620",20.77,2.50,0,300.57,345.96,3.0,1.0,0.000,608272.6,608272.6,18426,0,0,0,L,1122011218,0,121.78,122.68,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479945,1450410.00
01/03/2017 16:45,2,0.074,ALERT,213.29,302.98,59.991,1483479904,"201051344000685","219011344069620",24.05,2.00,0,300.87,304.48,1.8,0.0,0.000,606413.9,606413.9,18563,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1483479947,1450411.00
01/03/2017 16:45,2,0.061,ALERT,213.51,302.68,59.981,1483479904,"201051344000917","219011344069620",30.00,3.00,0,299.37,315.00,1.9,0.0,0.000,603509.1,603509.1,18570,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479949,1450412.00
01/03/2017 16:45,2,0.000,ALERT,213.29,303.28,59.981,1483479904,"201051344001145","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,609268.6,609268.6,18426,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479950,1450413.00
01/03/2017 16:45,2,0.000,ALERT,213.29,302.37,59.981,1483479904,"201051344000651","219011344069620",0.00,0.50,0,299.97,315.90,0.0,0.0,0.000,602154.6,602154.6,18604,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479952,1450414.00
01/03/2017 16:45,2,0.051,ALERT,211.48,300.27,59.986,1483479904,"274151322000088","219011344069620",21.53,4.50,0,298.47,341.75,1.1,0.0,0.000,825343.5,825343.5,18398,0,0,0,L,1151911521,0,122.46,121.78,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479954,1450415.00
01/03/2017 16:45,2,0.006,ALERT,212.61,299.37,60.018,1483479904,"274151322000068","219011344069620",41.69,5.50,0,297.87,414.19,0.0,0.0,0.000,715934.5,715934.5,18795,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,143,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1483479956,1450416.00
01/03/2017 16:45,2,0.000,ALERT,212.61,302.98,59.996,1483479904,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,597855.4,597855.4,18637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1483479958,1450417.00
01/03/2017 16:45,2,0.082,ALERT,212.61,302.37,59.981,1483479904,"201051344000594","219011344069620",31.15,2.00,0,300.27,315.00,2.6,0.6,0.000,612727.0,612727.0,18545,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1483479959,1450418.00
01/03/2017 16:45,2,0.000,ALERT,213.06,302.37,59.981,1483479904,"201051344001203","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,606032.5,606032.5,18647,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1483479961,1450419.00
01/03/2017 16:45,2,0.062,ALERT,211.48,300.27,59.975,1483479904,"274151322000054","219011344069620",21.77,5.50,0,299.07,341.45,1.4,0.0,0.000,841568.3,841568.3,18484,0,0,0,L,1151911521,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479963,1450420.00
01/03/2017 16:45,2,0.143,ALERT,213.29,301.17,59.986,1483479904,"201051344000867","219011344069620",20.46,3.30,0,299.67,344.76,3.0,1.0,0.000,599205.9,599205.9,18626,0,0,0,L,1122011218,0,121.78,122.46,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479965,1450421.00
01/03/2017 16:45,2,0.000,ALERT,212.83,302.68,59.991,1483479904,"201051344001093","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,602886.8,602886.8,18566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479966,1450422.00
01/03/2017 16:45,2,0.086,ALERT,212.61,301.77,60.012,1483479904,"201051344000900","219011344069620",21.19,2.50,0,300.27,344.76,1.9,0.0,0.000,617251.2,617251.2,18353,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479968,1450423.00
01/03/2017 16:45,2,0.164,ALERT,213.06,301.17,59.986,1483479904,"201051344000648","219011344069620",21.81,2.00,0,299.97,345.66,3.7,1.6,0.000,606155.5,606155.5,18341,0,0,0,L,1122011218,0,120.88,122.68,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479970,1450424.00
01/03/2017 16:45,2,0.158,ALERT,212.83,302.07,59.986,1483479904,"201051344000569","219011344069620",21.63,3.00,0,301.17,345.06,3.5,1.4,0.000,618436.7,618436.7,18279,0,0,0,L,1122011218,0,120.88,122.68,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479972,1450425.00
01/03/2017 16:45,2,0.143,ALERT,212.83,301.77,59.991,1483479904,"201051344000983","219011344069620",21.67,3.00,0,300.57,344.15,3.1,1.1,0.000,609489.8,609489.8,18503,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479974,1450426.00
01/03/2017 16:45,2,0.137,ALERT,212.83,301.47,59.991,1483479904,"201051344001158","219011344069620",21.49,2.50,0,299.97,345.36,3.0,1.0,0.000,600027.0,600027.0,18563,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479976,1450427.00
01/03/2017 16:45,2,0.162,ALERT,213.29,302.07,59.991,1483479904,"201051344000576","219011344069620",20.97,2.50,0,300.57,345.66,3.5,1.4,0.000,609359.8,609359.8,18388,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483479977,1450428.00
01/03/2017 16:45,2,0.000,ALERT,211.93,298.77,59.991,1483479904,"274151322000087","219011344069620",0.00,3.30,0,297.26,312.59,0.0,0.0,0.000,813295.6,813295.6,18653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483479979,1450429.00
01/03/2017 17:00,2,0.121,ALERT,213.51,302.07,60.007,1483480804,"201051344000645","219011344069620",18.55,3.00,0,299.37,303.28,2.3,0.3,0.000,608409.1,608409.1,18365,0,0,0,L,1122011218,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1483480806,1450430.00
01/03/2017 17:00,2,0.055,ALERT,211.93,300.27,60.012,1483480804,"274151322000085","219011344069620",18.01,3.70,0,298.17,301.77,1.0,0.0,0.000,840334.4,840334.4,18494,0,0,0,L,1151911521,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1483480807,1450431.00
01/03/2017 17:00,2,0.078,ALERT,213.51,301.77,60.007,1483480804,"201051344000633","219011344069620",30.67,1.50,0,297.87,302.98,2.4,0.4,0.000,598987.6,598987.6,18604,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480809,1450432.00
01/03/2017 17:00,2,0.162,ALERT,213.06,301.77,60.007,1483480804,"201051344000469","219011344069620",14.73,0.50,0,298.77,303.28,2.4,0.4,0.000,601939.0,601939.0,18591,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1483480811,1450433.00
01/03/2017 17:00,2,0.123,ALERT,212.38,302.07,60.012,1483480804,"201051344000646","219011344069620",14.37,1.50,0,300.27,304.78,1.8,0.0,0.000,598831.1,598831.1,18565,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1483480813,1450434.00
01/03/2017 17:00,2,0.074,ALERT,212.16,299.67,60.002,1483480804,"274151322000052","219011344069620",14.13,3.70,0,297.87,302.37,1.1,0.0,0.000,867836.0,867836.0,18246,0,0,0,L,1151911521,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1483480815,1450435.00
01/03/2017 17:00,2,0.072,ALERT,213.06,302.68,60.018,1483480804,"201051344000585","219011344069620",20.16,2.00,0,300.27,305.08,1.5,0.0,0.000,609455.7,609455.7,18631,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480816,1450436.00
01/03/2017 17:00,2,0.000,ALERT,212.61,302.68,60.002,1483480804,"201051344001230","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,602017.9,602017.9,18488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480818,1450437.00
01/03/2017 17:00,2,0.000,ALERT,213.29,303.28,60.018,1483480804,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,594118.3,594118.3,18598,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480820,1450438.00
01/03/2017 17:00,2,0.156,ALERT,212.61,302.37,60.018,1483480804,"201051344000955","219011344069620",14.59,2.00,0,300.87,304.78,2.3,0.3,0.000,609277.2,609277.2,18559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483480822,1450439.00
01/03/2017 17:00,2,0.000,ALERT,211.93,299.37,60.007,1483480804,"274151322000094","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,714916.3,714916.3,18894,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483480824,1450440.00
01/03/2017 17:00,2,0.162,ALERT,213.06,302.37,60.007,1483480804,"201051344000579","219011344069620",16.32,2.50,0,300.27,304.18,2.7,0.7,0.000,617104.0,617104.0,18512,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483480825,1450441.00
01/03/2017 17:00,2,0.000,ALERT,212.61,302.68,60.018,1483480804,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,606098.7,606098.7,18622,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480827,1450442.00
01/03/2017 17:00,2,0.000,ALERT,212.83,302.07,60.018,1483480804,"201051344000438","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,607395.1,607395.1,18634,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1483480829,1450443.00
01/03/2017 17:00,2,0.000,ALERT,213.06,301.77,60.023,1483480804,"201051344000417","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,592643.9,592643.9,18742,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480831,1450444.00
01/03/2017 17:00,2,0.018,ALERT,212.38,301.17,60.007,1483480804,"274151322000083","219011344069620",29.56,3.70,0,298.47,302.37,0.0,0.0,0.000,859270.1,859270.1,18286,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480833,1450445.00
01/03/2017 17:00,2,0.000,ALERT,212.61,300.87,60.002,1483480804,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,917270.1,917270.1,18361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480834,1450446.00
01/03/2017 17:00,2,0.000,ALERT,212.83,302.68,60.018,1483480804,"201051344000868","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,600288.3,600288.3,18598,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1483480836,1450447.00
01/03/2017 17:00,2,0.000,ALERT,211.93,300.87,60.012,1483480804,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,908217.6,908217.6,18409,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480838,1450448.00
01/03/2017 17:00,2,0.064,ALERT,212.83,301.77,60.007,1483480804,"201051344000988","219011344069620",21.05,1.50,0,297.26,303.28,1.4,0.0,0.000,564487.2,564487.2,18638,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480840,1450449.00
01/03/2017 17:00,2,0.000,ALERT,212.61,301.47,60.007,1483480804,"201051344001025","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,607627.0,607627.0,18653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1483480842,1450450.00
01/03/2017 17:00,2,0.137,ALERT,212.83,301.77,60.002,1483480804,"201051344000458","219011344069620",14.73,3.30,0,299.37,304.18,2.0,0.0,0.000,608569.6,608569.6,18502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1483480844,1450451.00
01/03/2017 17:00,2,0.066,ALERT,213.51,301.77,59.981,1483480804,"201051344000853","219011344069620",30.91,1.50,0,299.67,303.58,2.1,0.1,0.000,608272.6,608272.6,18428,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1483480845,1450452.00
01/03/2017 17:00,2,0.074,ALERT,213.29,302.37,60.012,1483480804,"201051344000685","219011344069620",19.76,1.50,0,300.87,304.78,1.5,0.0,0.000,606413.9,606413.9,18565,0,0,0,L,1122011218,0,122.91,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480847,1450453.00
01/03/2017 17:00,2,0.000,ALERT,212.83,301.77,60.012,1483480804,"201051344000917","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,603509.1,603509.1,18572,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1483480849,1450454.00
01/03/2017 17:00,2,0.000,ALERT,212.83,302.37,60.018,1483480804,"201051344001145","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,609268.6,609268.6,18428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483480851,1450455.00
01/03/2017 17:00,2,0.000,ALERT,212.83,301.47,60.012,1483480804,"201051344000651","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,602154.6,602154.6,18606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480853,1450456.00
01/03/2017 17:00,2,0.006,ALERT,211.70,299.67,60.007,1483480804,"274151322000088","219011344069620",28.29,3.70,0,297.87,301.77,0.0,0.0,0.000,825343.5,825343.5,18400,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1483480854,1450457.00
01/03/2017 17:00,2,0.008,ALERT,212.61,299.37,59.986,1483480804,"274151322000068","219011344069620",40.65,4.00,0,297.87,397.05,0.0,0.0,0.000,715934.5,715934.5,18797,0,0,0,L,1151911521,0,122.23,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480856,1450458.00
01/03/2017 17:00,2,0.000,ALERT,212.38,301.77,60.007,1483480804,"201051344001135","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,597855.4,597855.4,18639,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480858,1450459.00
01/03/2017 17:00,2,0.082,ALERT,212.61,302.37,60.012,1483480804,"201051344000594","219011344069620",30.12,1.50,0,299.37,303.88,2.5,0.5,0.000,612727.1,612727.1,18547,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483480860,1450460.00
01/03/2017 17:00,2,0.000,ALERT,212.83,301.77,60.018,1483480804,"201051344001203","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,606032.5,606032.5,18649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483480862,1450461.00
01/03/2017 17:00,2,0.039,ALERT,211.48,299.97,60.002,1483480804,"274151322000054","219011344069620",16.44,3.70,0,298.17,302.07,0.0,0.0,0.000,841568.3,841568.3,18486,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1483480864,1450462.00
01/03/2017 17:00,2,0.074,ALERT,213.29,301.47,60.007,1483480804,"201051344000867","219011344069620",30.08,2.50,0,298.77,303.88,2.3,0.3,0.000,599206.0,599206.0,18628,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483480866,1450463.00
01/03/2017 17:00,2,0.000,ALERT,212.61,302.07,59.996,1483480804,"201051344001093","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,602886.8,602886.8,18568,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480867,1450464.00
