ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 17:00,2,0.014,ALERT,212.83,302.07,60.007,1483480804,"201051344000900","219011344069620",30.38,1.50,0,299.37,303.28,0.4,0.0,0.000,617251.2,617251.2,18355,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1483480869,1450465.00
01/03/2017 17:00,2,0.090,ALERT,213.06,300.87,60.018,1483480804,"201051344000648","219011344069620",30.61,1.00,0,298.77,303.28,2.8,0.8,0.000,606155.7,606155.7,18343,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1483480871,1450466.00
01/03/2017 17:00,2,0.086,ALERT,212.83,302.37,60.007,1483480804,"201051344000569","219011344069620",30.83,2.00,0,300.27,304.18,2.7,0.7,0.000,618436.9,618436.9,18281,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1483480873,1450467.00
01/03/2017 17:00,2,0.068,ALERT,212.83,302.07,60.039,1483480804,"201051344000983","219011344069620",30.61,2.00,0,299.67,303.88,2.1,0.1,0.000,609489.9,609489.9,18505,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1483480875,1450468.00
01/03/2017 17:00,2,0.057,ALERT,213.29,302.07,60.012,1483480804,"201051344001158","219011344069620",30.55,1.00,0,299.07,302.98,1.8,0.0,0.000,600027.0,600027.0,18565,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1483480876,1450469.00
01/03/2017 17:00,2,0.092,ALERT,213.51,302.68,60.002,1483480804,"201051344000576","219011344069620",30.00,1.50,0,299.67,303.88,2.8,0.8,0.000,609360.0,609360.0,18390,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1483480878,1450470.00
01/03/2017 17:00,2,0.000,ALERT,211.93,299.37,60.012,1483480804,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,813295.6,813295.6,18655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483480880,1450471.00
01/03/2017 17:15,2,0.000,ALERT,213.06,301.47,59.959,1483481703,"201051344000645","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,608409.1,608409.1,18367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481705,1450472.00
01/03/2017 17:15,2,0.000,ALERT,211.70,299.07,59.981,1483481703,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,840334.4,840334.4,18496,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1483481707,1450473.00
01/03/2017 17:15,2,0.000,ALERT,213.29,301.47,59.970,1483481703,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,598987.6,598987.6,18606,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1483481709,1450474.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.47,59.959,1483481703,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,601939.1,601939.1,18593,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481711,1450475.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.77,59.965,1483481703,"201051344000646","219011344069620",0.00,1.00,0,299.67,307.18,0.0,0.0,0.000,598831.1,598831.1,18567,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481713,1450476.00
01/03/2017 17:15,2,0.000,ALERT,211.48,299.97,59.954,1483481703,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,867836.0,867836.0,18248,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1483481714,1450477.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.77,59.981,1483481703,"201051344000585","219011344069620",0.00,1.50,0,299.97,307.18,0.0,0.0,0.000,609455.7,609455.7,18633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1483481716,1450478.00
01/03/2017 17:15,2,0.000,ALERT,212.61,302.07,59.975,1483481703,"201051344001230","219011344069620",0.00,1.00,0,300.57,307.78,0.0,0.0,0.000,602017.9,602017.9,18490,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481718,1450479.00
01/03/2017 17:15,2,0.000,ALERT,213.29,302.68,59.949,1483481703,"201051344000582","219011344069620",0.00,0.00,0,301.47,307.78,0.0,0.0,0.000,594118.3,594118.3,18600,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481720,1450480.00
01/03/2017 17:15,2,0.000,ALERT,212.38,301.77,59.981,1483481703,"201051344000955","219011344069620",0.00,1.50,0,300.57,307.18,0.0,0.0,0.000,609277.2,609277.2,18561,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481722,1450481.00
01/03/2017 17:15,2,0.000,ALERT,211.48,299.07,59.975,1483481703,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,714916.3,714916.3,18896,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481723,1450482.00
01/03/2017 17:15,2,0.000,ALERT,212.83,302.37,59.981,1483481703,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,617104.1,617104.1,18514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481725,1450483.00
01/03/2017 17:15,2,0.000,ALERT,212.38,302.07,59.975,1483481703,"201051344000890","219011344069620",0.00,1.50,0,300.87,307.78,0.0,0.0,0.000,606098.7,606098.7,18624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483481727,1450484.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.77,59.944,1483481703,"201051344000438","219011344069620",0.00,0.50,0,300.57,307.18,0.0,0.0,0.000,607395.1,607395.1,18636,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481729,1450485.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.17,59.970,1483481703,"201051344000417","219011344069620",0.00,1.00,0,299.97,306.88,0.0,0.0,0.000,592643.9,592643.9,18744,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481730,1450486.00
01/03/2017 17:15,2,0.000,ALERT,211.70,299.37,59.981,1483481703,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,859270.1,859270.1,18288,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1483481732,1450487.00
01/03/2017 17:15,2,0.000,ALERT,212.38,299.37,59.975,1483481703,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,917270.1,917270.1,18363,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481734,1450488.00
01/03/2017 17:15,2,0.000,ALERT,212.61,302.37,59.981,1483481703,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,600288.3,600288.3,18600,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483481736,1450489.00
01/03/2017 17:15,2,0.000,ALERT,211.48,299.97,59.991,1483481703,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,908217.6,908217.6,18411,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483481738,1450490.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.77,59.981,1483481703,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,564487.2,564487.2,18640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1483481740,1450491.00
01/03/2017 17:15,2,0.000,ALERT,212.38,300.87,59.975,1483481703,"201051344001025","219011344069620",0.00,0.00,0,299.67,306.88,0.0,0.0,0.000,607627.0,607627.0,18655,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481741,1450492.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.77,59.981,1483481703,"201051344000458","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,608569.7,608569.7,18504,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481743,1450493.00
01/03/2017 17:15,2,0.000,ALERT,213.29,301.77,59.986,1483481703,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,608272.6,608272.6,18430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481745,1450494.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.77,59.975,1483481703,"201051344000685","219011344069620",0.00,1.00,0,300.27,307.48,0.0,0.0,0.000,606413.9,606413.9,18567,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1483481747,1450495.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.47,59.991,1483481703,"201051344000917","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,603509.1,603509.1,18574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483481749,1450496.00
01/03/2017 17:15,2,0.000,ALERT,213.06,302.07,59.986,1483481703,"201051344001145","219011344069620",0.00,0.50,0,300.57,307.48,0.0,0.0,0.000,609268.6,609268.6,18430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481750,1450497.00
01/03/2017 17:15,2,0.000,ALERT,212.61,300.87,59.981,1483481703,"201051344000651","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,602154.6,602154.6,18608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481752,1450498.00
01/03/2017 17:15,2,0.000,ALERT,211.25,299.07,59.954,1483481703,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,825343.5,825343.5,18402,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1483481754,1450499.00
01/03/2017 17:15,2,0.000,ALERT,212.38,298.77,59.975,1483481703,"274151322000068","219011344069620",0.00,3.30,0,296.96,386.53,0.0,0.0,0.000,715934.5,715934.5,18799,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1483481756,1450500.00
01/03/2017 17:15,2,0.000,ALERT,212.16,301.47,59.981,1483481703,"201051344001135","219011344069620",0.00,1.00,0,299.97,306.88,0.0,0.0,0.000,597855.4,597855.4,18641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481758,1450501.00
01/03/2017 17:15,2,0.000,ALERT,212.38,302.68,59.986,1483481703,"201051344000594","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,612727.1,612727.1,18549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1483481759,1450502.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.47,59.996,1483481703,"201051344001203","219011344069620",0.00,0.50,0,299.97,308.09,0.0,0.0,0.000,606032.5,606032.5,18651,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483481761,1450503.00
01/03/2017 17:15,2,0.000,ALERT,211.48,299.97,59.986,1483481703,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,841568.3,841568.3,18488,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1483481763,1450504.00
01/03/2017 17:15,2,0.000,ALERT,213.06,301.47,59.975,1483481703,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,599206.0,599206.0,18630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481765,1450505.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.47,59.986,1483481703,"201051344001093","219011344069620",0.00,2.00,0,299.97,306.88,0.0,0.0,0.000,602886.8,602886.8,18570,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481766,1450506.00
01/03/2017 17:15,2,0.000,ALERT,212.61,301.77,59.991,1483481703,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,617251.2,617251.2,18357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481768,1450507.00
01/03/2017 17:15,2,0.000,ALERT,213.06,301.47,59.996,1483481703,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18345,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481770,1450508.00
01/03/2017 17:15,2,0.000,ALERT,212.83,302.37,59.986,1483481703,"201051344000569","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,618437.0,618437.0,18283,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481772,1450509.00
01/03/2017 17:15,2,0.000,ALERT,212.61,302.07,60.028,1483481703,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,609489.9,609489.9,18507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481774,1450510.00
01/03/2017 17:15,2,0.000,ALERT,212.83,301.77,59.986,1483481703,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,600027.0,600027.0,18567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481776,1450511.00
01/03/2017 17:15,2,0.000,ALERT,213.29,302.37,59.986,1483481703,"201051344000576","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,609360.1,609360.1,18392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483481777,1450512.00
01/03/2017 17:15,2,0.000,ALERT,211.70,299.07,59.991,1483481703,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,813295.6,813295.6,18657,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483481779,1450513.00
01/03/2017 17:30,2,0.000,ALERT,212.61,300.57,59.970,1483482603,"201051344000645","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,608409.1,608409.1,18369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482605,1450514.00
01/03/2017 17:30,2,0.000,ALERT,211.03,298.77,59.991,1483482603,"274151322000085","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,840334.4,840334.4,18498,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482606,1450515.00
01/03/2017 17:30,2,0.000,ALERT,212.61,300.27,59.959,1483482603,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,598987.6,598987.6,18608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482608,1450516.00
01/03/2017 17:30,2,0.000,ALERT,212.16,300.57,59.991,1483482603,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,601939.1,601939.1,18595,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482610,1450517.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.27,59.996,1483482603,"201051344000646","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,598831.1,598831.1,18569,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483482612,1450518.00
01/03/2017 17:30,2,0.000,ALERT,210.80,299.37,59.965,1483482603,"274151322000052","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,867836.0,867836.0,18250,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482614,1450519.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.57,59.981,1483482603,"201051344000585","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,609455.7,609455.7,18635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482615,1450520.00
01/03/2017 17:30,2,0.000,ALERT,211.93,301.17,59.965,1483482603,"201051344001230","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,602017.9,602017.9,18492,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482617,1450521.00
01/03/2017 17:30,2,0.000,ALERT,212.16,301.47,59.959,1483482603,"201051344000582","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,594118.3,594118.3,18602,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482619,1450522.00
01/03/2017 17:30,2,0.000,ALERT,211.48,300.87,60.002,1483482603,"201051344000955","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,609277.2,609277.2,18563,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482621,1450523.00
01/03/2017 17:30,2,0.000,ALERT,210.80,297.87,59.959,1483482603,"274151322000094","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,714916.3,714916.3,18898,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482623,1450524.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.87,59.949,1483482603,"201051344000579","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,617104.1,617104.1,18516,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482624,1450525.00
01/03/2017 17:30,2,0.000,ALERT,211.48,300.87,59.970,1483482603,"201051344000890","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,606098.7,606098.7,18626,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482626,1450526.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.27,59.981,1483482603,"201051344000438","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,607395.1,607395.1,18638,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482628,1450527.00
01/03/2017 17:30,2,0.000,ALERT,211.93,299.97,59.975,1483482603,"201051344000417","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,592643.9,592643.9,18746,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482630,1450528.00
01/03/2017 17:30,2,0.000,ALERT,211.25,299.37,59.981,1483482603,"274151322000083","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,859270.1,859270.1,18290,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482632,1450529.00
01/03/2017 17:30,2,0.000,ALERT,211.70,298.77,59.970,1483482603,"274151322000076","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,917270.1,917270.1,18365,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482633,1450530.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.87,60.023,1483482603,"201051344000868","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,600288.3,600288.3,18602,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482635,1450531.00
01/03/2017 17:30,2,0.000,ALERT,211.03,300.27,59.981,1483482603,"274151322000095","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,908217.6,908217.6,18413,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482637,1450532.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.27,60.018,1483482603,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,564487.2,564487.2,18642,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482639,1450533.00
01/03/2017 17:30,2,0.000,ALERT,211.48,299.67,59.981,1483482603,"201051344001025","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,607627.0,607627.0,18657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482641,1450534.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.57,59.981,1483482603,"201051344000458","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,608569.7,608569.7,18506,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482642,1450535.00
01/03/2017 17:30,2,0.000,ALERT,212.38,300.27,59.975,1483482603,"201051344000853","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,608272.6,608272.6,18432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482644,1450536.00
01/03/2017 17:30,2,0.000,ALERT,212.16,300.87,59.970,1483482603,"201051344000685","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,606413.9,606413.9,18569,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482646,1450537.00
01/03/2017 17:30,2,0.000,ALERT,211.70,299.67,59.965,1483482603,"201051344000917","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,603509.1,603509.1,18576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482648,1450538.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.57,59.975,1483482603,"201051344001145","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,609268.6,609268.6,18432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483482650,1450539.00
01/03/2017 17:30,2,0.000,ALERT,210.12,296.96,60.034,1483482603,"201051344000651","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,602154.6,602154.6,18610,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482652,1450540.00
01/03/2017 17:30,2,0.000,ALERT,209.67,297.57,59.949,1483482603,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,825343.5,825343.5,18404,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482654,1450541.00
01/03/2017 17:30,2,0.000,ALERT,211.25,297.57,59.986,1483482603,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,715934.5,715934.5,18801,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482655,1450542.00
01/03/2017 17:30,2,0.000,ALERT,211.03,299.97,59.991,1483482603,"201051344001135","219011344069620",0.00,0.00,0,297.26,303.58,0.0,0.0,0.000,597855.4,597855.4,18643,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482657,1450543.00
01/03/2017 17:30,2,0.000,ALERT,211.48,300.57,59.991,1483482603,"201051344000594","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,612727.1,612727.1,18551,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482659,1450544.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.27,59.986,1483482603,"201051344001203","219011344069620",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,606032.5,606032.5,18653,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482661,1450545.00
01/03/2017 17:30,2,0.000,ALERT,210.57,298.77,59.970,1483482603,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,841568.3,841568.3,18490,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482663,1450546.00
01/03/2017 17:30,2,0.000,ALERT,211.93,299.67,59.938,1483482603,"201051344000867","219011344069620",0.00,1.50,0,296.66,303.88,0.0,0.0,0.000,599206.0,599206.0,18632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482664,1450547.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.27,59.986,1483482603,"201051344001093","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,602886.8,602886.8,18572,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482666,1450548.00
01/03/2017 17:30,2,0.000,ALERT,211.70,300.27,59.981,1483482603,"201051344000900","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,617251.2,617251.2,18359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483482668,1450549.00
01/03/2017 17:30,2,0.000,ALERT,212.16,299.67,59.954,1483482603,"201051344000648","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,606155.8,606155.8,18347,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482670,1450550.00
01/03/2017 17:30,2,0.000,ALERT,212.16,301.17,59.986,1483482603,"201051344000569","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,618437.0,618437.0,18285,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482672,1450551.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.57,59.975,1483482603,"201051344000983","219011344069620",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,609489.9,609489.9,18509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482674,1450552.00
01/03/2017 17:30,2,0.000,ALERT,211.93,300.27,59.975,1483482603,"201051344001158","219011344069620",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,600027.0,600027.0,18569,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482676,1450553.00
01/03/2017 17:30,2,0.000,ALERT,212.38,300.87,59.975,1483482603,"201051344000576","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,609360.1,609360.1,18394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482677,1450554.00
01/03/2017 17:30,2,0.000,ALERT,211.03,297.87,59.970,1483482603,"274151322000087","219011344069620",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,813295.6,813295.6,18659,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483482679,1450555.00
01/03/2017 17:45,2,0.000,ALERT,211.93,300.27,59.986,1483483503,"201051344000645","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,608409.1,608409.1,18371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483505,1450556.00
01/03/2017 17:45,2,0.000,ALERT,210.35,297.87,59.981,1483483503,"274151322000085","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,840334.4,840334.4,18500,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483507,1450557.00
01/03/2017 17:45,2,0.000,ALERT,212.16,299.97,59.975,1483483503,"201051344000633","219011344069620",0.00,0.00,0,295.16,302.07,0.0,0.0,0.000,598987.6,598987.6,18610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483509,1450558.00
01/03/2017 17:45,2,0.000,ALERT,211.48,299.67,59.986,1483483503,"201051344000469","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,601939.1,601939.1,18597,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483511,1450559.00
01/03/2017 17:45,2,0.000,ALERT,211.25,300.57,59.981,1483483503,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,598831.1,598831.1,18571,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483513,1450560.00
01/03/2017 17:45,2,0.000,ALERT,210.35,298.77,59.986,1483483503,"274151322000052","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,867836.0,867836.0,18252,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483515,1450561.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.57,59.981,1483483503,"201051344000585","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,609455.7,609455.7,18637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483516,1450562.00
01/03/2017 17:45,2,0.000,ALERT,211.25,300.57,59.991,1483483503,"201051344001230","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,602017.9,602017.9,18494,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483518,1450563.00
01/03/2017 17:45,2,0.000,ALERT,211.93,301.17,59.970,1483483503,"201051344000582","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,594118.3,594118.3,18604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483520,1450564.00
01/03/2017 17:45,2,0.000,ALERT,211.03,300.27,59.981,1483483503,"201051344000955","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,609277.2,609277.2,18565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483522,1450565.00
01/03/2017 17:45,2,0.000,ALERT,210.57,297.57,59.954,1483483503,"274151322000094","219011344069620",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,714916.3,714916.3,18900,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483524,1450566.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.87,59.970,1483483503,"201051344000579","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,617104.1,617104.1,18518,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483525,1450567.00
01/03/2017 17:45,2,0.000,ALERT,211.25,300.57,59.954,1483483503,"201051344000890","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,606098.7,606098.7,18628,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483527,1450568.00
01/03/2017 17:45,2,0.000,ALERT,211.70,300.57,59.991,1483483503,"201051344000438","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,607395.1,607395.1,18640,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483529,1450569.00
01/03/2017 17:45,2,0.000,ALERT,211.48,299.67,59.975,1483483503,"201051344000417","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,592643.9,592643.9,18748,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483531,1450570.00
01/03/2017 17:45,2,0.000,ALERT,210.57,298.17,59.981,1483483503,"274151322000083","219011344069620",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,859270.1,859270.1,18292,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483533,1450571.00
01/03/2017 17:45,2,0.000,ALERT,211.03,297.87,59.975,1483483503,"274151322000076","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,917270.1,917270.1,18367,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483534,1450572.00
01/03/2017 17:45,2,0.000,ALERT,211.48,301.17,59.981,1483483503,"201051344000868","219011344069620",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,600288.3,600288.3,18604,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483536,1450573.00
01/03/2017 17:45,2,0.000,ALERT,210.57,299.07,59.975,1483483503,"274151322000095","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,908217.6,908217.6,18415,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483538,1450574.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.57,59.975,1483483503,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.77,0.0,0.0,0.000,564487.2,564487.2,18644,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483540,1450575.00
01/03/2017 17:45,2,0.000,ALERT,211.03,299.37,59.981,1483483503,"201051344001025","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,607627.0,607627.0,18659,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483542,1450576.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.87,59.986,1483483503,"201051344000458","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,608569.7,608569.7,18508,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483544,1450577.00
01/03/2017 17:45,2,0.000,ALERT,212.16,300.57,59.991,1483483503,"201051344000853","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,608272.6,608272.6,18434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483546,1450578.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.27,60.002,1483483503,"201051344000685","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,606413.9,606413.9,18571,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483547,1450579.00
01/03/2017 17:45,2,0.000,ALERT,211.70,299.97,59.981,1483483503,"201051344000917","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,603509.1,603509.1,18578,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483549,1450580.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.57,59.944,1483483503,"201051344001145","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,609268.6,609268.6,18434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483551,1450581.00
01/03/2017 17:45,2,0.000,ALERT,211.48,299.67,59.981,1483483503,"201051344000651","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,602154.6,602154.6,18612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483553,1450582.00
01/03/2017 17:45,2,0.000,ALERT,210.12,298.17,59.975,1483483503,"274151322000088","219011344069620",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,825343.5,825343.5,18406,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483554,1450583.00
01/03/2017 17:45,2,0.000,ALERT,211.03,296.96,59.970,1483483503,"274151322000068","219011344069620",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,715934.5,715934.5,18803,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483556,1450584.00
01/03/2017 17:45,2,0.000,ALERT,211.03,300.27,60.002,1483483503,"201051344001135","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,597855.4,597855.4,18645,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483558,1450585.00
01/03/2017 17:45,2,0.000,ALERT,211.48,301.17,59.954,1483483503,"201051344000594","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,612727.1,612727.1,18553,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483560,1450586.00
01/03/2017 17:45,2,0.000,ALERT,211.25,299.97,59.965,1483483503,"201051344001203","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,606032.5,606032.5,18655,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483562,1450587.00
01/03/2017 17:45,2,0.000,ALERT,210.35,297.87,59.970,1483483503,"274151322000054","219011344069620",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,841568.3,841568.3,18492,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483563,1450588.00
01/03/2017 17:45,2,0.000,ALERT,211.93,299.97,59.970,1483483503,"201051344000867","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,599206.0,599206.0,18634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483565,1450589.00
01/03/2017 17:45,2,0.000,ALERT,211.25,299.97,59.965,1483483503,"201051344001093","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,602886.8,602886.8,18574,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483567,1450590.00
01/03/2017 17:45,2,0.000,ALERT,211.48,300.27,59.975,1483483503,"201051344000900","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,617251.2,617251.2,18361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483569,1450591.00
01/03/2017 17:45,2,0.000,ALERT,211.70,299.67,59.981,1483483503,"201051344000648","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,606155.8,606155.8,18349,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483571,1450592.00
01/03/2017 17:45,2,0.000,ALERT,211.70,300.87,59.975,1483483503,"201051344000569","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,618437.0,618437.0,18287,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483573,1450593.00
01/03/2017 17:45,2,0.000,ALERT,211.70,300.57,59.970,1483483503,"201051344000983","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,609489.9,609489.9,18511,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483575,1450594.00
01/03/2017 17:45,2,0.000,ALERT,211.70,299.97,59.975,1483483503,"201051344001158","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,600027.0,600027.0,18571,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483483576,1450595.00
01/03/2017 17:45,2,0.000,ALERT,212.16,301.17,59.986,1483483503,"201051344000576","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,609360.1,609360.1,18396,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483578,1450596.00
01/03/2017 17:45,2,0.000,ALERT,210.57,296.96,59.959,1483483503,"274151322000087","219011344069620",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,813295.6,813295.6,18661,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483483580,1450597.00
01/03/2017 18:00,2,0.000,ALERT,212.16,300.57,60.028,1483484403,"201051344000645","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,608409.1,608409.1,18373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484405,1450598.00
01/03/2017 18:00,2,0.000,ALERT,210.80,298.17,59.991,1483484403,"274151322000085","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,840334.4,840334.4,18502,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484407,1450599.00
01/03/2017 18:00,2,0.000,ALERT,212.16,299.97,60.002,1483484403,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,598987.6,598987.6,18612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484408,1450600.00
01/03/2017 18:00,2,0.000,ALERT,211.93,300.57,60.012,1483484403,"201051344000469","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,601939.1,601939.1,18599,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484410,1450601.00
01/03/2017 18:00,2,0.000,ALERT,211.25,300.27,60.018,1483484403,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,598831.1,598831.1,18573,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484412,1450602.00
01/03/2017 18:00,2,0.000,ALERT,210.57,297.87,60.007,1483484403,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,867836.0,867836.0,18254,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484414,1450603.00
01/03/2017 18:00,2,0.000,ALERT,211.48,300.57,60.039,1483484403,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,609455.7,609455.7,18639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484416,1450604.00
01/03/2017 18:00,2,0.000,ALERT,211.25,300.57,60.002,1483484403,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,602017.9,602017.9,18496,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484418,1450605.00
01/03/2017 18:00,2,0.000,ALERT,211.93,301.17,60.007,1483484403,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,594118.3,594118.3,18606,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484419,1450606.00
01/03/2017 18:00,2,0.000,ALERT,211.03,300.27,59.959,1483484403,"201051344000955","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,609277.2,609277.2,18567,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484421,1450607.00
01/03/2017 18:00,2,0.000,ALERT,210.80,297.26,59.996,1483484403,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,714916.3,714916.3,18902,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484423,1450608.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.87,60.002,1483484403,"201051344000579","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,617104.1,617104.1,18520,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484425,1450609.00
