ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 18:00,2,0.000,ALERT,211.25,300.57,60.007,1483484403,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,606098.7,606098.7,18630,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484426,1450610.00
01/03/2017 18:00,2,0.000,ALERT,211.25,299.97,59.996,1483484403,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,607395.1,607395.1,18642,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484428,1450611.00
01/03/2017 18:00,2,0.000,ALERT,211.70,299.67,59.991,1483484403,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,592643.9,592643.9,18750,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484430,1450612.00
01/03/2017 18:00,2,0.000,ALERT,210.80,298.77,60.002,1483484403,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,859270.1,859270.1,18294,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484432,1450613.00
01/03/2017 18:00,2,0.000,ALERT,211.48,298.17,60.007,1483484403,"274151322000076","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,917270.1,917270.1,18369,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484434,1450614.00
01/03/2017 18:00,2,0.000,ALERT,211.70,301.17,59.996,1483484403,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,600288.3,600288.3,18606,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484436,1450615.00
01/03/2017 18:00,2,0.000,ALERT,210.80,299.07,59.986,1483484403,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,908217.6,908217.6,18417,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484438,1450616.00
01/03/2017 18:00,2,0.000,ALERT,211.48,300.27,59.996,1483484403,"201051344000988","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,564487.2,564487.2,18646,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484439,1450617.00
01/03/2017 18:00,2,0.000,ALERT,211.25,299.37,59.949,1483484403,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,607627.0,607627.0,18661,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484441,1450618.00
01/03/2017 18:00,2,0.000,ALERT,211.48,300.27,60.034,1483484403,"201051344000458","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,608569.7,608569.7,18510,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484443,1450619.00
01/03/2017 18:00,2,0.000,ALERT,212.38,300.57,59.996,1483484403,"201051344000853","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,608272.6,608272.6,18436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484445,1450620.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.27,59.965,1483484403,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,606413.9,606413.9,18573,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484447,1450621.00
01/03/2017 18:00,2,0.000,ALERT,211.48,299.97,59.996,1483484403,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,603509.1,603509.1,18580,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484448,1450622.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.57,60.002,1483484403,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,609268.6,609268.6,18436,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484450,1450623.00
01/03/2017 18:00,2,0.000,ALERT,211.48,299.67,59.991,1483484403,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,602154.6,602154.6,18614,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484452,1450624.00
01/03/2017 18:00,2,0.000,ALERT,210.35,297.87,59.970,1483484403,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,825343.5,825343.5,18408,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484454,1450625.00
01/03/2017 18:00,2,0.000,ALERT,211.48,297.57,59.991,1483484403,"274151322000068","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,715934.5,715934.5,18805,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484455,1450626.00
01/03/2017 18:00,2,0.000,ALERT,211.25,300.27,59.991,1483484403,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,597855.4,597855.4,18647,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484457,1450627.00
01/03/2017 18:00,2,0.000,ALERT,211.25,300.87,59.975,1483484403,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,612727.1,612727.1,18555,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484459,1450628.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.27,59.996,1483484403,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,606032.5,606032.5,18657,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484461,1450629.00
01/03/2017 18:00,2,0.000,ALERT,210.57,298.47,59.986,1483484403,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,841568.3,841568.3,18494,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484463,1450630.00
01/03/2017 18:00,2,0.000,ALERT,211.93,299.97,60.002,1483484403,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,599206.0,599206.0,18636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484464,1450631.00
01/03/2017 18:00,2,0.000,ALERT,211.48,300.27,59.991,1483484403,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,602886.8,602886.8,18576,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484466,1450632.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.27,59.991,1483484403,"201051344000900","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,617251.2,617251.2,18363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484468,1450633.00
01/03/2017 18:00,2,0.000,ALERT,211.93,299.67,59.996,1483484403,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,606155.8,606155.8,18351,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484470,1450634.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.87,59.991,1483484403,"201051344000569","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,618437.0,618437.0,18289,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484472,1450635.00
01/03/2017 18:00,2,0.000,ALERT,211.70,300.27,60.023,1483484403,"201051344000983","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,609489.9,609489.9,18513,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484474,1450636.00
01/03/2017 18:00,2,0.000,ALERT,211.70,299.97,59.991,1483484403,"201051344001158","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,600027.0,600027.0,18573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483484475,1450637.00
01/03/2017 18:00,2,0.000,ALERT,212.16,300.87,59.996,1483484403,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,609360.1,609360.1,18398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484477,1450638.00
01/03/2017 18:00,2,0.000,ALERT,210.80,297.26,59.991,1483484403,"274151322000087","219011344069620",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,813295.6,813295.6,18663,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483484479,1450639.00
01/03/2017 18:15,2,0.000,ALERT,212.16,299.97,59.949,1483485304,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,608409.1,608409.1,18375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485306,1450640.00
01/03/2017 18:15,2,0.000,ALERT,210.80,298.47,59.986,1483485304,"274151322000085","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,840334.4,840334.4,18504,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485308,1450641.00
01/03/2017 18:15,2,0.000,ALERT,212.16,299.97,59.981,1483485304,"201051344000633","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,598987.6,598987.6,18614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485310,1450642.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.57,59.975,1483485304,"201051344000469","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,601939.1,601939.1,18601,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485312,1450643.00
01/03/2017 18:15,2,0.000,ALERT,211.25,300.27,60.018,1483485304,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,598831.1,598831.1,18575,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485313,1450644.00
01/03/2017 18:15,2,0.000,ALERT,210.35,298.77,59.970,1483485304,"274151322000052","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,867836.0,867836.0,18256,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485315,1450645.00
01/03/2017 18:15,2,0.000,ALERT,211.25,300.57,59.975,1483485304,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,609455.7,609455.7,18641,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485317,1450646.00
01/03/2017 18:15,2,0.000,ALERT,211.25,300.57,59.975,1483485304,"201051344001230","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,602017.9,602017.9,18498,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485319,1450647.00
01/03/2017 18:15,2,0.000,ALERT,211.93,301.47,59.965,1483485304,"201051344000582","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,594118.3,594118.3,18608,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485321,1450648.00
01/03/2017 18:15,2,0.000,ALERT,211.03,300.27,59.975,1483485304,"201051344000955","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,609277.2,609277.2,18569,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485322,1450649.00
01/03/2017 18:15,2,0.000,ALERT,210.80,297.57,59.975,1483485304,"274151322000094","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,714916.3,714916.3,18904,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485324,1450650.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.57,59.970,1483485304,"201051344000579","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,617104.1,617104.1,18522,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485326,1450651.00
01/03/2017 18:15,2,0.000,ALERT,211.03,300.57,59.975,1483485304,"201051344000890","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,606098.7,606098.7,18632,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485328,1450652.00
01/03/2017 18:15,2,0.000,ALERT,211.48,300.27,59.965,1483485304,"201051344000438","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,607395.1,607395.1,18644,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485330,1450653.00
01/03/2017 18:15,2,0.000,ALERT,211.70,299.37,59.970,1483485304,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,592643.9,592643.9,18752,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485331,1450654.00
01/03/2017 18:15,2,0.000,ALERT,210.80,298.47,59.959,1483485304,"274151322000083","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,859270.1,859270.1,18296,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485333,1450655.00
01/03/2017 18:15,2,0.000,ALERT,211.48,298.77,59.938,1483485304,"274151322000076","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,917270.1,917270.1,18371,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485335,1450656.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.87,59.922,1483485304,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,600288.3,600288.3,18608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485337,1450657.00
01/03/2017 18:15,2,0.000,ALERT,210.57,299.07,59.954,1483485304,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,908217.6,908217.6,18419,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485339,1450658.00
01/03/2017 18:15,2,0.000,ALERT,211.48,300.27,59.954,1483485304,"201051344000988","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,564487.2,564487.2,18648,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485341,1450659.00
01/03/2017 18:15,2,0.000,ALERT,211.25,299.37,59.954,1483485304,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,607627.0,607627.0,18663,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485342,1450660.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.57,59.959,1483485304,"201051344000458","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,608569.7,608569.7,18512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485344,1450661.00
01/03/2017 18:15,2,0.000,ALERT,212.38,300.27,59.959,1483485304,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,608272.6,608272.6,18438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485346,1450662.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.27,59.965,1483485304,"201051344000685","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,606413.9,606413.9,18575,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485348,1450663.00
01/03/2017 18:15,2,0.000,ALERT,211.48,299.67,59.986,1483485304,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,603509.1,603509.1,18582,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485350,1450664.00
01/03/2017 18:15,2,0.000,ALERT,211.48,299.97,59.965,1483485304,"201051344001145","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,609268.6,609268.6,18438,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485352,1450665.00
01/03/2017 18:15,2,0.000,ALERT,211.48,299.07,59.959,1483485304,"201051344000651","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,602154.6,602154.6,18616,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485353,1450666.00
01/03/2017 18:15,2,0.000,ALERT,210.12,297.26,59.949,1483485304,"274151322000088","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,825343.5,825343.5,18410,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485355,1450667.00
01/03/2017 18:15,2,0.000,ALERT,211.25,296.96,59.986,1483485304,"274151322000068","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,715934.5,715934.5,18807,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485357,1450668.00
01/03/2017 18:15,2,0.000,ALERT,211.03,299.67,59.965,1483485304,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,597855.4,597855.4,18649,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485359,1450669.00
01/03/2017 18:15,2,0.000,ALERT,211.48,300.57,59.954,1483485304,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,612727.1,612727.1,18557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485361,1450670.00
01/03/2017 18:15,2,0.000,ALERT,211.25,299.37,59.944,1483485304,"201051344001203","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,606032.5,606032.5,18659,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485362,1450671.00
01/03/2017 18:15,2,0.000,ALERT,210.57,298.17,59.954,1483485304,"274151322000054","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,841568.3,841568.3,18496,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485364,1450672.00
01/03/2017 18:15,2,0.000,ALERT,211.93,299.37,59.959,1483485304,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,599206.0,599206.0,18638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485366,1450673.00
01/03/2017 18:15,2,0.000,ALERT,211.03,299.67,60.002,1483485304,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,602886.8,602886.8,18578,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485368,1450674.00
01/03/2017 18:15,2,0.000,ALERT,211.48,299.97,60.007,1483485304,"201051344000900","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,617251.2,617251.2,18365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485370,1450675.00
01/03/2017 18:15,2,0.000,ALERT,211.70,299.37,60.002,1483485304,"201051344000648","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,606155.8,606155.8,18353,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485371,1450676.00
01/03/2017 18:15,2,0.000,ALERT,211.48,300.57,60.002,1483485304,"201051344000569","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,618437.0,618437.0,18291,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485373,1450677.00
01/03/2017 18:15,2,0.000,ALERT,211.70,300.27,59.970,1483485304,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,609489.9,609489.9,18515,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485375,1450678.00
01/03/2017 18:15,2,0.000,ALERT,211.70,299.67,59.959,1483485304,"201051344001158","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,600027.0,600027.0,18575,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483485377,1450679.00
01/03/2017 18:15,2,0.000,ALERT,212.16,300.27,59.981,1483485304,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,609360.1,609360.1,18400,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485379,1450680.00
01/03/2017 18:15,2,0.000,ALERT,210.80,296.66,59.959,1483485304,"274151322000087","219011344069620",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,813295.6,813295.6,18665,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483485381,1450681.00
01/03/2017 18:30,2,0.000,ALERT,212.16,299.97,59.981,1483486203,"201051344000645","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,608409.1,608409.1,18377,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486206,1450682.00
01/03/2017 18:30,2,0.000,ALERT,210.35,296.96,59.970,1483486203,"274151322000085","219011344069620",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,840334.4,840334.4,18506,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486208,1450683.00
01/03/2017 18:30,2,0.000,ALERT,212.16,299.37,59.986,1483486203,"201051344000633","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,598987.6,598987.6,18616,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486209,1450684.00
01/03/2017 18:30,2,0.000,ALERT,211.70,299.97,60.012,1483486203,"201051344000469","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,601939.1,601939.1,18603,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486211,1450685.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.37,59.965,1483486203,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,598831.1,598831.1,18577,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486213,1450686.00
01/03/2017 18:30,2,0.000,ALERT,210.35,297.87,59.965,1483486203,"274151322000052","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,867836.0,867836.0,18258,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486215,1450687.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.37,59.981,1483486203,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,609455.7,609455.7,18643,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486217,1450688.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.97,59.975,1483486203,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,602017.9,602017.9,18500,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486218,1450689.00
01/03/2017 18:30,2,0.000,ALERT,211.93,300.57,60.012,1483486203,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,594118.3,594118.3,18610,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486220,1450690.00
01/03/2017 18:30,2,0.000,ALERT,211.03,299.67,59.986,1483486203,"201051344000955","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,609277.2,609277.2,18571,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486222,1450691.00
01/03/2017 18:30,2,0.000,ALERT,210.35,296.66,59.996,1483486203,"274151322000094","219011344069620",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,714916.3,714916.3,18906,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486224,1450692.00
01/03/2017 18:30,2,0.000,ALERT,211.70,300.57,59.986,1483486203,"201051344000579","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,617104.1,617104.1,18524,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486226,1450693.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.97,59.965,1483486203,"201051344000890","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,606098.7,606098.7,18634,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486227,1450694.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.67,59.991,1483486203,"201051344000438","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,607395.1,607395.1,18646,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486229,1450695.00
01/03/2017 18:30,2,0.000,ALERT,211.70,298.77,59.986,1483486203,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,592643.9,592643.9,18754,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486231,1450696.00
01/03/2017 18:30,2,0.000,ALERT,210.57,297.26,59.986,1483486203,"274151322000083","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,859270.1,859270.1,18298,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486233,1450697.00
01/03/2017 18:30,2,0.000,ALERT,211.03,297.57,59.981,1483486203,"274151322000076","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,917270.1,917270.1,18373,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486234,1450698.00
01/03/2017 18:30,2,0.000,ALERT,211.70,300.87,60.018,1483486203,"201051344000868","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,600288.3,600288.3,18610,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486236,1450699.00
01/03/2017 18:30,2,0.000,ALERT,210.35,298.47,59.981,1483486203,"274151322000095","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,908217.6,908217.6,18421,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486238,1450700.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.97,59.986,1483486203,"201051344000988","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,564487.2,564487.2,18650,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486240,1450701.00
01/03/2017 18:30,2,0.000,ALERT,211.25,298.77,59.991,1483486203,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,607627.0,607627.0,18665,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486242,1450702.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.97,59.986,1483486203,"201051344000458","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,608569.7,608569.7,18514,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486244,1450703.00
01/03/2017 18:30,2,0.000,ALERT,212.16,299.97,59.975,1483486203,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,608272.6,608272.6,18440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486245,1450704.00
01/03/2017 18:30,2,0.000,ALERT,211.70,299.67,60.012,1483486203,"201051344000685","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,606413.9,606413.9,18577,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486247,1450705.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.07,59.981,1483486203,"201051344000917","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,603509.1,603509.1,18584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486249,1450706.00
01/03/2017 18:30,2,0.000,ALERT,211.70,299.67,59.975,1483486203,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,609268.6,609268.6,18440,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486251,1450707.00
01/03/2017 18:30,2,0.000,ALERT,211.48,298.77,59.981,1483486203,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,602154.6,602154.6,18618,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486252,1450708.00
01/03/2017 18:30,2,0.000,ALERT,209.90,296.96,59.959,1483486203,"274151322000088","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,825343.5,825343.5,18412,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486254,1450709.00
01/03/2017 18:30,2,0.000,ALERT,211.03,296.96,59.975,1483486203,"274151322000068","219011344069620",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,715934.5,715934.5,18809,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486256,1450710.00
01/03/2017 18:30,2,0.000,ALERT,211.03,299.37,59.970,1483486203,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,597855.4,597855.4,18651,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486258,1450711.00
01/03/2017 18:30,2,0.000,ALERT,211.03,299.97,59.975,1483486203,"201051344000594","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,612727.1,612727.1,18559,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486260,1450712.00
01/03/2017 18:30,2,0.000,ALERT,210.12,296.96,59.975,1483486203,"274151322000054","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,841568.3,841568.3,18498,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486263,1450713.00
01/03/2017 18:30,2,0.000,ALERT,211.93,299.37,59.981,1483486203,"201051344000867","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,599206.0,599206.0,18640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486265,1450714.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.37,59.975,1483486203,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,602886.8,602886.8,18580,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486266,1450715.00
01/03/2017 18:30,2,0.000,ALERT,211.25,299.67,59.981,1483486203,"201051344000900","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,617251.2,617251.2,18367,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486268,1450716.00
01/03/2017 18:30,2,0.000,ALERT,211.70,298.77,59.981,1483486203,"201051344000648","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,606155.8,606155.8,18355,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486270,1450717.00
01/03/2017 18:30,2,0.000,ALERT,211.70,300.27,59.981,1483486203,"201051344000569","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,618437.0,618437.0,18293,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486272,1450718.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.97,59.981,1483486203,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,609489.9,609489.9,18517,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486274,1450719.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.37,59.991,1483486203,"201051344001158","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,600027.0,600027.0,18577,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486276,1450720.00
01/03/2017 18:30,2,0.000,ALERT,212.16,300.27,59.986,1483486203,"201051344000576","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,609360.1,609360.1,18402,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483486278,1450721.00
01/03/2017 18:30,2,0.000,ALERT,210.35,296.36,59.991,1483486203,"274151322000087","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,813295.6,813295.6,18667,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486279,1450722.00
01/03/2017 18:30,2,0.000,ALERT,211.48,299.07,59.965,1483486203,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,606032.5,606032.5,18661,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483486281,1450723.00
01/03/2017 18:45,2,0.000,ALERT,211.93,299.97,59.944,1483487103,"201051344000645","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,608409.1,608409.1,18379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487105,1450724.00
01/03/2017 18:45,2,0.000,ALERT,210.35,297.26,59.949,1483487103,"274151322000085","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,840334.4,840334.4,18508,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487107,1450725.00
01/03/2017 18:45,2,0.000,ALERT,212.16,299.37,59.954,1483487103,"201051344000633","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,598987.6,598987.6,18618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487109,1450726.00
01/03/2017 18:45,2,0.000,ALERT,211.70,299.97,59.949,1483487103,"201051344000469","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,601939.1,601939.1,18605,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487111,1450727.00
01/03/2017 18:45,2,0.000,ALERT,210.80,299.37,59.949,1483487103,"201051344000646","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,598831.1,598831.1,18579,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487113,1450728.00
01/03/2017 18:45,2,0.000,ALERT,210.12,296.96,59.944,1483487103,"274151322000052","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,867836.0,867836.0,18260,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487114,1450729.00
01/03/2017 18:45,2,0.000,ALERT,211.25,299.97,59.928,1483487103,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,609455.7,609455.7,18645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487116,1450730.00
01/03/2017 18:45,2,0.000,ALERT,211.03,300.27,59.938,1483487103,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,602017.9,602017.9,18502,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487118,1450731.00
01/03/2017 18:45,2,0.000,ALERT,211.70,300.57,59.949,1483487103,"201051344000582","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,594118.3,594118.3,18612,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487120,1450732.00
01/03/2017 18:45,2,0.000,ALERT,210.80,299.67,59.949,1483487103,"201051344000955","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,609277.2,609277.2,18573,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487122,1450733.00
01/03/2017 18:45,2,0.000,ALERT,210.35,296.66,59.938,1483487103,"274151322000094","219011344069620",0.00,-1.50,0,295.16,298.47,0.0,0.0,0.000,714916.3,714916.3,18908,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487123,1450734.00
01/03/2017 18:45,2,0.000,ALERT,211.48,300.27,59.917,1483487103,"201051344000579","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,617104.1,617104.1,18526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487125,1450735.00
01/03/2017 18:45,2,0.000,ALERT,211.03,299.97,59.954,1483487103,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,606098.7,606098.7,18636,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487127,1450736.00
01/03/2017 18:45,2,0.000,ALERT,211.25,299.67,59.959,1483487103,"201051344000438","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,607395.1,607395.1,18648,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487129,1450737.00
01/03/2017 18:45,2,0.000,ALERT,211.25,299.07,59.959,1483487103,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,592643.9,592643.9,18756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487130,1450738.00
01/03/2017 18:45,2,0.000,ALERT,210.80,298.17,59.954,1483487103,"274151322000083","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,859270.1,859270.1,18300,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487132,1450739.00
01/03/2017 18:45,2,0.000,ALERT,211.25,296.96,59.949,1483487103,"274151322000076","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,917270.1,917270.1,18375,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487134,1450740.00
01/03/2017 18:45,2,0.000,ALERT,211.48,300.57,59.959,1483487103,"201051344000868","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,600288.3,600288.3,18612,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487136,1450741.00
01/03/2017 18:45,2,0.000,ALERT,210.57,298.47,59.959,1483487103,"274151322000095","219011344069620",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,908217.6,908217.6,18423,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487138,1450742.00
01/03/2017 18:45,2,0.000,ALERT,211.48,299.67,59.944,1483487103,"201051344000988","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,564487.2,564487.2,18652,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487140,1450743.00
01/03/2017 18:45,2,0.000,ALERT,211.03,298.77,60.018,1483487103,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,607627.0,607627.0,18667,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487142,1450744.00
01/03/2017 18:45,2,0.000,ALERT,211.48,299.97,59.970,1483487103,"201051344000458","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,608569.7,608569.7,18516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487143,1450745.00
01/03/2017 18:45,2,0.000,ALERT,211.93,299.67,59.970,1483487103,"201051344000853","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,608272.6,608272.6,18442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487145,1450746.00
01/03/2017 18:45,2,0.000,ALERT,211.48,299.67,59.970,1483487103,"201051344000685","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,606413.9,606413.9,18579,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487147,1450747.00
01/03/2017 18:45,2,0.000,ALERT,211.25,299.07,59.938,1483487103,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,603509.1,603509.1,18586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487149,1450748.00
01/03/2017 18:45,2,0.000,ALERT,211.25,299.37,59.970,1483487103,"201051344001145","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,609268.6,609268.6,18442,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487150,1450749.00
01/03/2017 18:45,2,0.000,ALERT,211.03,298.77,59.959,1483487103,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,602154.6,602154.6,18620,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487152,1450750.00
01/03/2017 18:45,2,0.000,ALERT,210.12,296.96,59.996,1483487103,"274151322000088","219011344069620",0.00,0.00,0,295.46,298.77,0.0,0.0,0.000,825343.5,825343.5,18414,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487154,1450751.00
01/03/2017 18:45,2,0.000,ALERT,211.03,296.66,59.949,1483487103,"274151322000068","219011344069620",0.00,0.00,0,294.86,298.17,0.0,0.0,0.000,715934.5,715934.5,18811,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487156,1450752.00
01/03/2017 18:45,2,0.000,ALERT,210.80,299.37,59.996,1483487103,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,597855.4,597855.4,18653,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487158,1450753.00
01/03/2017 18:45,2,0.000,ALERT,211.25,300.27,59.933,1483487103,"201051344000594","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,612727.1,612727.1,18561,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487159,1450754.00
