ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 18:45,2,0.000,ALERT,211.03,299.07,59.991,1483487103,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,606032.5,606032.5,18663,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487161,1450755.00
01/03/2017 18:45,2,0.000,ALERT,210.57,297.26,59.981,1483487103,"274151322000054","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,841568.3,841568.3,18500,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487163,1450756.00
01/03/2017 18:45,2,0.000,ALERT,211.93,299.67,59.933,1483487103,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,599206.0,599206.0,18642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487165,1450757.00
01/03/2017 18:45,2,0.000,ALERT,211.03,299.67,59.970,1483487103,"201051344001093","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,602886.8,602886.8,18582,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487166,1450758.00
01/03/2017 18:45,2,0.000,ALERT,211.48,299.97,59.986,1483487103,"201051344000900","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,617251.2,617251.2,18369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487168,1450759.00
01/03/2017 18:45,2,0.000,ALERT,211.70,299.07,59.975,1483487103,"201051344000648","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,606155.8,606155.8,18357,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487170,1450760.00
01/03/2017 18:45,2,0.000,ALERT,211.70,300.27,59.970,1483487103,"201051344000569","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,618437.0,618437.0,18295,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487172,1450761.00
01/03/2017 18:45,2,0.000,ALERT,211.70,299.97,59.975,1483487103,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,609489.9,609489.9,18519,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483487174,1450762.00
01/03/2017 18:45,2,0.000,ALERT,211.70,299.67,59.975,1483487103,"201051344001158","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,600027.0,600027.0,18579,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487176,1450763.00
01/03/2017 18:45,2,0.000,ALERT,212.16,300.27,59.981,1483487103,"201051344000576","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,609360.1,609360.1,18404,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487177,1450764.00
01/03/2017 18:45,2,0.000,ALERT,210.80,296.36,59.981,1483487103,"274151322000087","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,813295.6,813295.6,18669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483487179,1450765.00
01/03/2017 19:00,2,0.000,ALERT,212.38,300.27,59.981,1483488003,"201051344000645","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,608409.1,608409.1,18381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488005,1450766.00
01/03/2017 19:00,2,0.000,ALERT,211.03,297.26,59.949,1483488003,"274151322000085","219011344069620",0.00,-1.00,0,284.04,300.27,0.0,0.0,0.000,840334.4,840334.4,18510,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488007,1450767.00
01/03/2017 19:00,2,0.000,ALERT,212.61,300.27,59.949,1483488003,"201051344000633","219011344069620",0.00,-2.00,0,285.54,301.77,0.0,0.0,0.000,598987.6,598987.6,18620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488009,1450768.00
01/03/2017 19:00,2,0.000,ALERT,212.16,300.57,59.959,1483488003,"201051344000469","219011344069620",0.00,-2.50,0,285.84,301.77,0.0,0.0,0.000,601939.1,601939.1,18607,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488011,1450769.00
01/03/2017 19:00,2,0.000,ALERT,211.48,300.27,59.954,1483488003,"201051344000646","219011344069620",0.00,-2.00,0,285.84,301.47,0.0,0.0,0.000,598831.1,598831.1,18581,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488013,1450770.00
01/03/2017 19:00,2,0.000,ALERT,210.57,297.26,59.965,1483488003,"274151322000052","219011344069620",0.00,-1.00,0,284.34,301.17,0.0,0.0,0.000,867836.0,867836.0,18262,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488015,1450771.00
01/03/2017 19:00,2,0.000,ALERT,211.70,300.57,59.975,1483488003,"201051344000585","219011344069620",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,609455.7,609455.7,18647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488016,1450772.00
01/03/2017 19:00,2,0.000,ALERT,211.48,300.57,59.959,1483488003,"201051344001230","219011344069620",0.00,-1.50,0,286.44,302.07,0.0,0.0,0.000,602017.9,602017.9,18504,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488018,1450773.00
01/03/2017 19:00,2,0.000,ALERT,212.16,300.87,59.970,1483488003,"201051344000582","219011344069620",0.00,-2.50,0,287.05,302.37,0.0,0.0,0.000,594118.3,594118.3,18614,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488020,1450774.00
01/03/2017 19:00,2,0.000,ALERT,211.25,299.97,59.981,1483488003,"201051344000955","219011344069620",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,609277.2,609277.2,18575,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488022,1450775.00
01/03/2017 19:00,2,0.000,ALERT,210.80,296.96,59.965,1483488003,"274151322000094","219011344069620",0.00,-2.00,0,283.74,299.97,0.0,0.0,0.000,714916.3,714916.3,18910,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488023,1450776.00
01/03/2017 19:00,2,0.000,ALERT,212.16,301.47,59.944,1483488003,"201051344000579","219011344069620",0.00,-1.50,0,287.05,302.68,0.0,0.0,0.000,617104.1,617104.1,18528,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488025,1450777.00
01/03/2017 19:00,2,0.000,ALERT,211.48,300.87,59.991,1483488003,"201051344000890","219011344069620",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,606098.7,606098.7,18638,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488027,1450778.00
01/03/2017 19:00,2,0.000,ALERT,211.48,299.97,59.986,1483488003,"201051344000438","219011344069620",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,607395.1,607395.1,18650,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488029,1450779.00
01/03/2017 19:00,2,0.000,ALERT,211.70,299.67,60.007,1483488003,"201051344000417","219011344069620",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,592643.9,592643.9,18758,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488031,1450780.00
01/03/2017 19:00,2,0.000,ALERT,211.03,298.17,59.949,1483488003,"274151322000083","219011344069620",0.00,-1.00,0,284.94,301.17,0.0,0.0,0.000,859270.1,859270.1,18302,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488032,1450781.00
01/03/2017 19:00,2,0.000,ALERT,211.48,297.87,59.949,1483488003,"274151322000076","219011344069620",0.00,-1.50,0,284.04,300.57,0.0,0.0,0.000,917270.1,917270.1,18377,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488034,1450782.00
01/03/2017 19:00,2,0.000,ALERT,211.93,301.47,60.012,1483488003,"201051344000868","219011344069620",0.00,-2.00,0,287.35,302.98,0.0,0.0,0.000,600288.3,600288.3,18614,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488036,1450783.00
01/03/2017 19:00,2,0.000,ALERT,210.80,298.47,59.996,1483488003,"274151322000095","219011344069620",0.00,-2.00,0,285.54,301.47,0.0,0.0,0.000,908217.6,908217.6,18425,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488038,1450784.00
01/03/2017 19:00,2,0.000,ALERT,211.70,300.27,59.986,1483488003,"201051344000988","219011344069620",0.00,-1.50,0,284.04,301.77,0.0,0.0,0.000,564487.2,564487.2,18654,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488040,1450785.00
01/03/2017 19:00,2,0.000,ALERT,211.48,299.07,59.981,1483488003,"201051344001025","219011344069620",0.00,-2.50,0,285.84,302.07,0.0,0.0,0.000,607627.0,607627.0,18669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488042,1450786.00
01/03/2017 19:00,2,0.000,ALERT,211.93,300.87,59.975,1483488003,"201051344000458","219011344069620",0.00,0.00,0,286.44,302.98,0.0,0.0,0.000,608569.7,608569.7,18518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488043,1450787.00
01/03/2017 19:00,2,0.000,ALERT,212.61,300.57,60.002,1483488003,"201051344000853","219011344069620",0.00,-2.00,0,286.44,302.37,0.0,0.0,0.000,608272.6,608272.6,18444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488045,1450788.00
01/03/2017 19:00,2,0.000,ALERT,211.93,300.27,59.981,1483488003,"201051344000685","219011344069620",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,606413.9,606413.9,18581,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488047,1450789.00
01/03/2017 19:00,2,0.000,ALERT,211.70,299.67,59.981,1483488003,"201051344000917","219011344069620",0.00,-0.50,0,284.94,300.87,0.0,0.0,0.000,603509.1,603509.1,18588,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488049,1450790.00
01/03/2017 19:00,2,0.000,ALERT,211.93,300.27,59.965,1483488003,"201051344001145","219011344069620",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,609268.6,609268.6,18444,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488051,1450791.00
01/03/2017 19:00,2,0.000,ALERT,211.93,299.67,59.981,1483488003,"201051344000651","219011344069620",0.00,-3.00,0,285.84,301.17,0.0,0.0,0.000,602154.6,602154.6,18622,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488052,1450792.00
01/03/2017 19:00,2,0.000,ALERT,210.35,297.26,59.933,1483488003,"274151322000088","219011344069620",0.00,-1.00,0,284.34,300.27,0.0,0.0,0.000,825343.5,825343.5,18416,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488054,1450793.00
01/03/2017 19:00,2,0.000,ALERT,211.48,296.96,59.981,1483488003,"274151322000068","219011344069620",0.00,-0.50,0,283.74,299.67,0.0,0.0,0.000,715934.5,715934.5,18813,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488056,1450794.00
01/03/2017 19:00,2,0.000,ALERT,211.48,300.27,59.975,1483488003,"201051344001135","219011344069620",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,597855.4,597855.4,18655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488058,1450795.00
01/03/2017 19:00,2,0.000,ALERT,211.70,301.17,59.970,1483488003,"201051344000594","219011344069620",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,612727.1,612727.1,18563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488060,1450796.00
01/03/2017 19:00,2,0.000,ALERT,211.70,299.97,59.986,1483488003,"201051344001203","219011344069620",0.00,-2.00,0,286.14,303.58,0.0,0.0,0.000,606032.5,606032.5,18665,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488061,1450797.00
01/03/2017 19:00,2,0.000,ALERT,210.80,297.57,59.970,1483488003,"274151322000054","219011344069620",0.00,-0.50,0,284.64,300.87,0.0,0.0,0.000,841568.3,841568.3,18502,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488063,1450798.00
01/03/2017 19:00,2,0.000,ALERT,212.38,299.97,59.975,1483488003,"201051344000867","219011344069620",0.00,-1.00,0,285.84,302.37,0.0,0.0,0.000,599206.0,599206.0,18644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488065,1450799.00
01/03/2017 19:00,2,0.000,ALERT,211.70,300.27,59.970,1483488003,"201051344001093","219011344069620",0.00,-1.00,0,286.14,301.17,0.0,0.0,0.000,602886.8,602886.8,18584,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488067,1450800.00
01/03/2017 19:00,2,0.000,ALERT,211.93,300.57,59.970,1483488003,"201051344000900","219011344069620",0.00,-2.00,0,286.44,301.77,0.0,0.0,0.000,617251.2,617251.2,18371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488069,1450801.00
01/03/2017 19:00,2,0.000,ALERT,212.16,299.67,59.975,1483488003,"201051344000648","219011344069620",0.00,-2.50,0,285.84,302.07,0.0,0.0,0.000,606155.8,606155.8,18359,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488071,1450802.00
01/03/2017 19:00,2,0.000,ALERT,212.16,301.17,59.970,1483488003,"201051344000569","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,618437.0,618437.0,18297,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488072,1450803.00
01/03/2017 19:00,2,0.000,ALERT,212.16,300.57,59.975,1483488003,"201051344000983","219011344069620",0.00,-1.50,0,286.74,302.68,0.0,0.0,0.000,609489.9,609489.9,18521,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488074,1450804.00
01/03/2017 19:00,2,0.000,ALERT,212.16,300.27,59.981,1483488003,"201051344001158","219011344069620",0.00,-2.50,0,286.14,301.77,0.0,0.0,0.000,600027.0,600027.0,18581,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488076,1450805.00
01/03/2017 19:00,2,0.000,ALERT,212.61,301.17,59.970,1483488003,"201051344000576","219011344069620",0.00,-2.00,0,287.05,302.37,0.0,0.0,0.000,609360.1,609360.1,18406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488078,1450806.00
01/03/2017 19:00,2,0.000,ALERT,210.80,296.66,59.965,1483488003,"274151322000087","219011344069620",0.00,0.00,0,283.44,299.97,0.0,0.0,0.000,813295.6,813295.6,18671,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488079,1450807.00
01/03/2017 19:15,2,0.000,ALERT,212.38,300.57,59.965,1483488904,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,608409.1,608409.1,18383,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488906,1450808.00
01/03/2017 19:15,2,0.000,ALERT,210.57,297.26,59.965,1483488904,"274151322000085","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,840334.4,840334.4,18512,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488908,1450809.00
01/03/2017 19:15,2,0.000,ALERT,212.83,300.57,59.970,1483488904,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,598987.6,598987.6,18622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488910,1450810.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.57,59.970,1483488904,"201051344000469","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,601939.1,601939.1,18609,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488912,1450811.00
01/03/2017 19:15,2,0.000,ALERT,211.25,300.57,59.970,1483488904,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,598831.1,598831.1,18583,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488914,1450812.00
01/03/2017 19:15,2,0.000,ALERT,210.35,298.17,59.970,1483488904,"274151322000052","219011344069620",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,867836.0,867836.0,18264,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488915,1450813.00
01/03/2017 19:15,2,0.000,ALERT,211.70,300.57,59.970,1483488904,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,609455.7,609455.7,18649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488917,1450814.00
01/03/2017 19:15,2,0.000,ALERT,211.48,300.87,59.975,1483488904,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,602017.9,602017.9,18506,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488919,1450815.00
01/03/2017 19:15,2,0.000,ALERT,212.16,301.77,59.959,1483488904,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,594118.3,594118.3,18616,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488921,1450816.00
01/03/2017 19:15,2,0.000,ALERT,211.03,300.57,59.975,1483488904,"201051344000955","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,609277.2,609277.2,18577,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488922,1450817.00
01/03/2017 19:15,2,0.000,ALERT,210.57,297.26,59.975,1483488904,"274151322000094","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,714916.3,714916.3,18912,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488924,1450818.00
01/03/2017 19:15,2,0.000,ALERT,211.93,301.17,59.970,1483488904,"201051344000579","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,617104.1,617104.1,18530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488926,1450819.00
01/03/2017 19:15,2,0.000,ALERT,211.25,300.87,59.965,1483488904,"201051344000890","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,606098.7,606098.7,18640,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488928,1450820.00
01/03/2017 19:15,2,0.000,ALERT,211.70,300.87,60.012,1483488904,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,607395.1,607395.1,18652,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488930,1450821.00
01/03/2017 19:15,2,0.000,ALERT,211.70,299.97,59.965,1483488904,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,592643.9,592643.9,18760,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488932,1450822.00
01/03/2017 19:15,2,0.000,ALERT,210.80,297.87,59.965,1483488904,"274151322000083","219011344069620",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,859270.1,859270.1,18304,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488934,1450823.00
01/03/2017 19:15,2,0.000,ALERT,211.48,298.47,59.959,1483488904,"274151322000076","219011344069620",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,917270.1,917270.1,18379,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488936,1450824.00
01/03/2017 19:15,2,0.000,ALERT,211.93,301.47,59.981,1483488904,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,600288.3,600288.3,18616,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488937,1450825.00
01/03/2017 19:15,2,0.000,ALERT,210.57,298.47,59.965,1483488904,"274151322000095","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,908217.6,908217.6,18427,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488939,1450826.00
01/03/2017 19:15,2,0.000,ALERT,211.70,300.27,59.959,1483488904,"201051344000988","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,564487.2,564487.2,18656,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488941,1450827.00
01/03/2017 19:15,2,0.000,ALERT,211.25,299.67,60.023,1483488904,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,607627.0,607627.0,18671,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488943,1450828.00
01/03/2017 19:15,2,0.000,ALERT,212.16,300.87,59.970,1483488904,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,608569.7,608569.7,18520,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488945,1450829.00
01/03/2017 19:15,2,0.000,ALERT,212.38,300.57,59.970,1483488904,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,608272.6,608272.6,18446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488946,1450830.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.57,59.975,1483488904,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,606413.9,606413.9,18583,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488948,1450831.00
01/03/2017 19:15,2,0.000,ALERT,211.70,299.97,59.991,1483488904,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,603509.1,603509.1,18590,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488950,1450832.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.87,59.970,1483488904,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,609268.6,609268.6,18446,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488952,1450833.00
01/03/2017 19:15,2,0.000,ALERT,211.70,299.97,59.981,1483488904,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,602154.6,602154.6,18624,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488954,1450834.00
01/03/2017 19:15,2,0.000,ALERT,210.35,297.57,59.981,1483488904,"274151322000088","219011344069620",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,825343.5,825343.5,18418,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488955,1450835.00
01/03/2017 19:15,2,0.000,ALERT,211.25,296.96,59.975,1483488904,"274151322000068","219011344069620",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,715934.5,715934.5,18815,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488957,1450836.00
01/03/2017 19:15,2,0.000,ALERT,211.25,300.27,60.028,1483488904,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,597855.4,597855.4,18657,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488959,1450837.00
01/03/2017 19:15,2,0.000,ALERT,211.70,301.47,59.986,1483488904,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,612727.1,612727.1,18565,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488961,1450838.00
01/03/2017 19:15,2,0.000,ALERT,211.48,299.97,59.975,1483488904,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,606032.5,606032.5,18667,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488962,1450839.00
01/03/2017 19:15,2,0.000,ALERT,210.57,298.47,59.970,1483488904,"274151322000054","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,841568.3,841568.3,18504,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488964,1450840.00
01/03/2017 19:15,2,0.000,ALERT,212.16,300.27,59.975,1483488904,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,599206.0,599206.0,18646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488966,1450841.00
01/03/2017 19:15,2,0.000,ALERT,211.48,299.97,59.970,1483488904,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,602886.8,602886.8,18586,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488968,1450842.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.87,59.965,1483488904,"201051344000900","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,617251.2,617251.2,18373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488970,1450843.00
01/03/2017 19:15,2,0.000,ALERT,212.16,299.97,59.970,1483488904,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,606155.8,606155.8,18361,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488972,1450844.00
01/03/2017 19:15,2,0.000,ALERT,211.93,301.17,59.975,1483488904,"201051344000569","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,618437.0,618437.0,18299,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488973,1450845.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.87,59.975,1483488904,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,609489.9,609489.9,18523,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488975,1450846.00
01/03/2017 19:15,2,0.000,ALERT,211.93,300.27,59.965,1483488904,"201051344001158","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,600027.0,600027.0,18583,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488977,1450847.00
01/03/2017 19:15,2,0.000,ALERT,212.38,301.17,60.007,1483488904,"201051344000576","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,609360.1,609360.1,18408,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483488979,1450848.00
01/03/2017 19:15,2,0.000,ALERT,210.80,296.96,59.965,1483488904,"274151322000087","219011344069620",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,813295.6,813295.6,18673,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483488980,1450849.00
01/03/2017 19:30,2,0.000,ALERT,212.38,300.27,59.965,1483489804,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,608409.1,608409.1,18385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489806,1450850.00
01/03/2017 19:30,2,0.000,ALERT,210.57,296.96,59.949,1483489804,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,840334.4,840334.4,18514,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489807,1450851.00
01/03/2017 19:30,2,0.000,ALERT,212.38,300.27,59.991,1483489804,"201051344000633","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,598987.6,598987.6,18624,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489809,1450852.00
01/03/2017 19:30,2,0.000,ALERT,211.93,300.57,59.959,1483489804,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,601939.1,601939.1,18611,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489811,1450853.00
01/03/2017 19:30,2,0.000,ALERT,211.25,299.97,59.965,1483489804,"201051344000646","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,598831.1,598831.1,18585,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489813,1450854.00
01/03/2017 19:30,2,0.000,ALERT,210.35,297.87,59.944,1483489804,"274151322000052","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,867836.0,867836.0,18266,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489815,1450855.00
01/03/2017 19:30,2,0.000,ALERT,211.48,299.97,59.922,1483489804,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,609455.7,609455.7,18651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489817,1450856.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.57,59.959,1483489804,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,602017.9,602017.9,18508,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489818,1450857.00
01/03/2017 19:30,2,0.000,ALERT,212.16,301.17,59.928,1483489804,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,594118.3,594118.3,18618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489820,1450858.00
01/03/2017 19:30,2,0.000,ALERT,211.25,300.27,59.981,1483489804,"201051344000955","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,609277.2,609277.2,18579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489822,1450859.00
01/03/2017 19:30,2,0.000,ALERT,210.57,296.96,59.954,1483489804,"274151322000094","219011344069620",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,714916.3,714916.3,18914,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489824,1450860.00
01/03/2017 19:30,2,0.000,ALERT,211.70,300.87,60.002,1483489804,"201051344000579","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,617104.1,617104.1,18532,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489825,1450861.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.57,59.965,1483489804,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,606098.7,606098.7,18642,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489827,1450862.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.27,59.959,1483489804,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,607395.1,607395.1,18654,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489829,1450863.00
01/03/2017 19:30,2,0.000,ALERT,211.70,299.67,59.922,1483489804,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,592643.9,592643.9,18762,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489831,1450864.00
01/03/2017 19:30,2,0.000,ALERT,210.57,298.17,59.965,1483489804,"274151322000083","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,859270.1,859270.1,18306,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489833,1450865.00
01/03/2017 19:30,2,0.000,ALERT,211.03,297.87,59.970,1483489804,"274151322000076","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,917270.1,917270.1,18381,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489834,1450866.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.87,59.965,1483489804,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,600288.3,600288.3,18618,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489836,1450867.00
01/03/2017 19:30,2,0.000,ALERT,210.57,298.47,59.954,1483489804,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,908217.6,908217.6,18429,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489838,1450868.00
01/03/2017 19:30,2,0.000,ALERT,211.48,299.67,59.970,1483489804,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,564487.2,564487.2,18658,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489840,1450869.00
01/03/2017 19:30,2,0.000,ALERT,211.25,299.37,59.975,1483489804,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,607627.0,607627.0,18673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489841,1450870.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.27,59.970,1483489804,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,608569.7,608569.7,18522,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489843,1450871.00
01/03/2017 19:30,2,0.000,ALERT,212.16,300.27,59.965,1483489804,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,608272.6,608272.6,18448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489845,1450872.00
01/03/2017 19:30,2,0.000,ALERT,211.93,300.57,59.986,1483489804,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,606413.9,606413.9,18585,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489847,1450873.00
01/03/2017 19:30,2,0.000,ALERT,211.70,299.67,59.954,1483489804,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,603509.1,603509.1,18592,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489849,1450874.00
01/03/2017 19:30,2,0.000,ALERT,211.70,300.27,59.970,1483489804,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,609268.6,609268.6,18448,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489851,1450875.00
01/03/2017 19:30,2,0.000,ALERT,211.70,299.67,59.938,1483489804,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,602154.6,602154.6,18626,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489852,1450876.00
01/03/2017 19:30,2,0.000,ALERT,210.12,297.57,59.975,1483489804,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,825343.5,825343.5,18420,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489855,1450877.00
01/03/2017 19:30,2,0.000,ALERT,211.25,296.96,59.959,1483489804,"274151322000068","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,715934.5,715934.5,18817,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489856,1450878.00
01/03/2017 19:30,2,0.000,ALERT,211.25,300.27,59.970,1483489804,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,597855.4,597855.4,18659,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489858,1450879.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.87,59.938,1483489804,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,612727.1,612727.1,18567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489860,1450880.00
01/03/2017 19:30,2,0.000,ALERT,211.70,299.97,59.954,1483489804,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,606032.5,606032.5,18669,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489862,1450881.00
01/03/2017 19:30,2,0.000,ALERT,210.35,297.57,59.965,1483489804,"274151322000054","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,841568.3,841568.3,18506,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489864,1450882.00
01/03/2017 19:30,2,0.000,ALERT,212.16,299.97,59.970,1483489804,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,599206.0,599206.0,18648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489865,1450883.00
01/03/2017 19:30,2,0.000,ALERT,211.70,300.27,59.970,1483489804,"201051344001093","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,602886.8,602886.8,18588,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489867,1450884.00
01/03/2017 19:30,2,0.000,ALERT,211.48,300.27,59.965,1483489804,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,617251.2,617251.2,18375,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489869,1450885.00
01/03/2017 19:30,2,0.000,ALERT,211.93,299.67,59.986,1483489804,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,606155.8,606155.8,18363,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489871,1450886.00
01/03/2017 19:30,2,0.000,ALERT,211.93,300.87,59.970,1483489804,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,618437.0,618437.0,18301,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489873,1450887.00
01/03/2017 19:30,2,0.000,ALERT,211.70,300.57,59.959,1483489804,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,609489.9,609489.9,18525,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489874,1450888.00
01/03/2017 19:30,2,0.000,ALERT,211.93,300.27,59.986,1483489804,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,600027.0,600027.0,18585,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483489876,1450889.00
01/03/2017 19:30,2,0.000,ALERT,212.38,300.87,59.965,1483489804,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,609360.1,609360.1,18410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489878,1450890.00
01/03/2017 19:30,2,0.000,ALERT,210.57,296.96,59.959,1483489804,"274151322000087","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,813295.6,813295.6,18675,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483489880,1450891.00
01/03/2017 19:45,2,0.000,ALERT,212.61,300.27,59.981,1483490703,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,608409.1,608409.1,18387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490705,1450892.00
01/03/2017 19:45,2,0.000,ALERT,210.80,297.57,59.970,1483490703,"274151322000085","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,840334.4,840334.4,18516,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490707,1450893.00
01/03/2017 19:45,2,0.000,ALERT,212.61,299.67,59.970,1483490703,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,598987.6,598987.6,18626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490709,1450894.00
01/03/2017 19:45,2,0.000,ALERT,212.16,299.97,59.981,1483490703,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,601939.1,601939.1,18613,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490711,1450895.00
01/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.970,1483490703,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,598831.1,598831.1,18587,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490713,1450896.00
01/03/2017 19:45,2,0.000,ALERT,210.57,296.96,59.970,1483490703,"274151322000052","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,867836.0,867836.0,18268,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490715,1450897.00
01/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.986,1483490703,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,609455.7,609455.7,18653,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490716,1450898.00
01/03/2017 19:45,2,0.000,ALERT,211.25,300.27,59.965,1483490703,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,602017.9,602017.9,18510,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490718,1450899.00
