ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 19:45,2,0.000,ALERT,212.16,301.17,59.959,1483490703,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,594118.3,594118.3,18620,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490720,1450900.00
01/03/2017 19:45,2,0.000,ALERT,211.03,299.97,59.959,1483490703,"201051344000955","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,609277.2,609277.2,18581,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490722,1450901.00
01/03/2017 19:45,2,0.000,ALERT,210.57,296.66,59.954,1483490703,"274151322000094","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,714916.3,714916.3,18916,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490724,1450902.00
01/03/2017 19:45,2,0.000,ALERT,212.16,300.57,59.965,1483490703,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,617104.1,617104.1,18534,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490725,1450903.00
01/03/2017 19:45,2,0.000,ALERT,211.25,300.27,59.959,1483490703,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,606098.7,606098.7,18644,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490727,1450904.00
01/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.965,1483490703,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,607395.1,607395.1,18656,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490729,1450905.00
01/03/2017 19:45,2,0.000,ALERT,211.93,299.67,59.975,1483490703,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,592643.9,592643.9,18764,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490731,1450906.00
01/03/2017 19:45,2,0.000,ALERT,210.57,296.96,59.991,1483490703,"274151322000083","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,859270.1,859270.1,18308,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490733,1450907.00
01/03/2017 19:45,2,0.000,ALERT,211.25,296.96,59.959,1483490703,"274151322000076","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,917270.1,917270.1,18383,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490735,1450908.00
01/03/2017 19:45,2,0.000,ALERT,211.93,301.47,59.970,1483490703,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,600288.3,600288.3,18620,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490736,1450909.00
01/03/2017 19:45,2,0.000,ALERT,210.80,298.17,59.959,1483490703,"274151322000095","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,908217.6,908217.6,18431,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490738,1450910.00
01/03/2017 19:45,2,0.000,ALERT,211.70,300.27,59.975,1483490703,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,564487.2,564487.2,18660,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490740,1450911.00
01/03/2017 19:45,2,0.000,ALERT,211.48,299.37,59.933,1483490703,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,607627.0,607627.0,18675,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490742,1450912.00
01/03/2017 19:45,2,0.000,ALERT,211.70,299.97,59.970,1483490703,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,608569.7,608569.7,18524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490743,1450913.00
01/03/2017 19:45,2,0.000,ALERT,212.61,299.97,59.970,1483490703,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,608272.6,608272.6,18450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490745,1450914.00
01/03/2017 19:45,2,0.000,ALERT,211.93,300.27,59.970,1483490703,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,606413.9,606413.9,18587,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490747,1450915.00
01/03/2017 19:45,2,0.000,ALERT,211.70,299.67,59.970,1483490703,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,603509.1,603509.1,18594,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490749,1450916.00
01/03/2017 19:45,2,0.000,ALERT,211.70,300.27,59.970,1483490703,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,609268.6,609268.6,18450,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490751,1450917.00
01/03/2017 19:45,2,0.000,ALERT,211.70,299.37,59.981,1483490703,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,602154.6,602154.6,18628,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490752,1450918.00
01/03/2017 19:45,2,0.000,ALERT,210.35,296.96,59.975,1483490703,"274151322000088","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,825343.5,825343.5,18422,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490754,1450919.00
01/03/2017 19:45,2,0.000,ALERT,211.48,296.66,59.981,1483490703,"274151322000068","219011344069620",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,715934.5,715934.5,18819,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490756,1450920.00
01/03/2017 19:45,2,0.000,ALERT,211.48,300.27,59.970,1483490703,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,597855.4,597855.4,18661,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490758,1450921.00
01/03/2017 19:45,2,0.000,ALERT,211.48,300.57,59.981,1483490703,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,612727.1,612727.1,18569,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490759,1450922.00
01/03/2017 19:45,2,0.000,ALERT,211.70,299.97,59.986,1483490703,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,606032.5,606032.5,18671,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490761,1450923.00
01/03/2017 19:45,2,0.000,ALERT,210.57,297.87,59.981,1483490703,"274151322000054","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,841568.3,841568.3,18508,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490763,1450924.00
01/03/2017 19:45,2,0.000,ALERT,212.16,299.37,59.975,1483490703,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,599206.0,599206.0,18650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490765,1450925.00
01/03/2017 19:45,2,0.000,ALERT,211.48,299.97,59.986,1483490703,"201051344001093","219011344069620",0.00,-1.50,0,298.47,301.47,0.0,0.0,0.000,602886.8,602886.8,18590,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490767,1450926.00
01/03/2017 19:45,2,0.000,ALERT,211.93,299.97,59.986,1483490703,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,617251.2,617251.2,18377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490769,1450927.00
01/03/2017 19:45,2,0.000,ALERT,212.16,299.37,59.986,1483490703,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,606155.8,606155.8,18365,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490770,1450928.00
01/03/2017 19:45,2,0.000,ALERT,212.16,300.57,59.986,1483490703,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,618437.0,618437.0,18303,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490772,1450929.00
01/03/2017 19:45,2,0.000,ALERT,211.93,300.57,59.944,1483490703,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,609489.9,609489.9,18527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483490774,1450930.00
01/03/2017 19:45,2,0.000,ALERT,211.93,299.97,59.986,1483490703,"201051344001158","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,600027.0,600027.0,18587,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490776,1450931.00
01/03/2017 19:45,2,0.000,ALERT,212.61,300.87,59.981,1483490703,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,609360.1,609360.1,18412,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490778,1450932.00
01/03/2017 19:45,2,0.000,ALERT,210.80,296.06,59.991,1483490703,"274151322000087","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,813295.6,813295.6,18677,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483490779,1450933.00
01/03/2017 20:00,2,0.000,ALERT,212.61,300.87,59.970,1483491603,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,608409.1,608409.1,18389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491605,1450934.00
01/03/2017 20:00,2,0.000,ALERT,211.03,297.87,59.965,1483491603,"274151322000085","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,840334.4,840334.4,18518,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491607,1450935.00
01/03/2017 20:00,2,0.000,ALERT,212.61,300.57,59.981,1483491603,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,598987.6,598987.6,18628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491609,1450936.00
01/03/2017 20:00,2,0.000,ALERT,212.16,300.87,59.981,1483491603,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,601939.1,601939.1,18615,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491611,1450937.00
01/03/2017 20:00,2,0.000,ALERT,211.48,300.57,59.981,1483491603,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,598831.1,598831.1,18589,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491613,1450938.00
01/03/2017 20:00,2,0.000,ALERT,210.57,298.47,59.986,1483491603,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,867836.0,867836.0,18270,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491614,1450939.00
01/03/2017 20:00,2,0.000,ALERT,211.93,300.57,60.012,1483491603,"201051344000585","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,609455.7,609455.7,18655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483491616,1450940.00
01/03/2017 20:00,2,0.000,ALERT,211.70,300.87,60.023,1483491603,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,602017.9,602017.9,18512,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491618,1450941.00
01/03/2017 20:00,2,0.000,ALERT,212.16,301.77,59.959,1483491603,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,594118.3,594118.3,18622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491620,1450942.00
01/03/2017 20:00,2,0.000,ALERT,211.48,300.87,59.949,1483491603,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,609277.2,609277.2,18583,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491622,1450943.00
01/03/2017 20:00,2,0.000,ALERT,210.80,297.87,59.996,1483491603,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,714916.3,714916.3,18918,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491623,1450944.00
01/03/2017 20:00,2,0.000,ALERT,212.16,301.77,59.996,1483491603,"201051344000579","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,617104.1,617104.1,18536,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491625,1450945.00
01/03/2017 20:00,2,0.000,ALERT,211.48,301.17,59.986,1483491603,"201051344000890","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,606098.7,606098.7,18646,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491627,1450946.00
01/03/2017 20:00,2,0.000,ALERT,211.70,300.27,59.975,1483491603,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,607395.1,607395.1,18658,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491629,1450947.00
01/03/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1483491603,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,592643.9,592643.9,18766,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491630,1450948.00
01/03/2017 20:00,2,0.000,ALERT,211.25,298.77,60.018,1483491603,"274151322000083","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,859270.1,859270.1,18310,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491632,1450949.00
01/03/2017 20:00,2,0.000,ALERT,211.70,298.17,59.949,1483491603,"274151322000076","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,917270.1,917270.1,18385,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491634,1450950.00
01/03/2017 20:00,2,0.000,ALERT,211.93,301.47,59.986,1483491603,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,600288.3,600288.3,18622,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491636,1450951.00
01/03/2017 20:00,2,0.000,ALERT,210.80,299.07,59.986,1483491603,"274151322000095","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,908217.6,908217.6,18433,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491638,1450952.00
01/03/2017 20:00,2,0.000,ALERT,211.93,300.87,59.981,1483491603,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,564487.2,564487.2,18662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491640,1450953.00
01/03/2017 20:00,2,0.000,ALERT,211.48,299.67,60.018,1483491603,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,607627.0,607627.0,18677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491642,1450954.00
01/03/2017 20:00,2,0.000,ALERT,211.93,300.87,59.986,1483491603,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,608569.7,608569.7,18526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491644,1450955.00
01/03/2017 20:00,2,0.000,ALERT,212.83,301.17,59.986,1483491603,"201051344000853","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,608272.6,608272.6,18452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491645,1450956.00
01/03/2017 20:00,2,0.000,ALERT,212.16,300.87,60.023,1483491603,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,606413.9,606413.9,18589,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491647,1450957.00
01/03/2017 20:00,2,0.000,ALERT,211.93,299.97,59.986,1483491603,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,603509.1,603509.1,18596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491649,1450958.00
01/03/2017 20:00,2,0.000,ALERT,212.16,300.87,59.975,1483491603,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,609268.6,609268.6,18452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483491651,1450959.00
01/03/2017 20:00,2,0.000,ALERT,211.70,299.97,59.975,1483491603,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,602154.6,602154.6,18630,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483491653,1450960.00
01/03/2017 20:00,2,0.000,ALERT,210.57,298.47,59.981,1483491603,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,825343.5,825343.5,18424,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491654,1450961.00
01/03/2017 20:00,2,0.000,ALERT,211.70,297.57,59.981,1483491603,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,715934.5,715934.5,18821,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491656,1450962.00
01/03/2017 20:00,2,0.000,ALERT,211.25,300.27,60.012,1483491603,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,597855.4,597855.4,18663,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491658,1450963.00
01/03/2017 20:00,2,0.000,ALERT,211.93,301.77,59.986,1483491603,"201051344000594","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,612727.1,612727.1,18571,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483491660,1450964.00
01/03/2017 20:00,2,0.000,ALERT,211.70,300.27,59.986,1483491603,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,606032.5,606032.5,18673,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491662,1450965.00
01/03/2017 20:00,2,0.000,ALERT,210.57,298.17,59.970,1483491603,"274151322000054","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,841568.3,841568.3,18510,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491663,1450966.00
01/03/2017 20:00,2,0.000,ALERT,212.16,300.27,59.996,1483491603,"201051344000867","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,599206.0,599206.0,18652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491665,1450967.00
01/03/2017 20:00,2,0.000,ALERT,211.70,300.57,59.991,1483491603,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,602886.8,602886.8,18592,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491667,1450968.00
01/03/2017 20:00,2,0.000,ALERT,211.93,300.87,59.986,1483491603,"201051344000900","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,617251.2,617251.2,18379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491669,1450969.00
01/03/2017 20:00,2,0.000,ALERT,212.38,300.27,59.986,1483491603,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,606155.8,606155.8,18367,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491671,1450970.00
01/03/2017 20:00,2,0.000,ALERT,212.16,301.47,59.996,1483491603,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,618437.0,618437.0,18305,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491672,1450971.00
01/03/2017 20:00,2,0.000,ALERT,212.16,301.17,59.986,1483491603,"201051344000983","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,609489.9,609489.9,18529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491674,1450972.00
01/03/2017 20:00,2,0.000,ALERT,212.38,301.17,59.996,1483491603,"201051344001158","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,600027.0,600027.0,18589,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491676,1450973.00
01/03/2017 20:00,2,0.000,ALERT,212.61,301.47,59.986,1483491603,"201051344000576","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,609360.1,609360.1,18414,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491678,1450974.00
01/03/2017 20:00,2,0.000,ALERT,210.80,297.87,59.986,1483491603,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,813295.6,813295.6,18679,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483491680,1450975.00
01/03/2017 20:15,2,0.000,ALERT,212.61,300.27,59.970,1483492503,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,608409.1,608409.1,18391,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492505,1450976.00
01/03/2017 20:15,2,0.000,ALERT,211.03,297.57,59.938,1483492503,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,840334.4,840334.4,18520,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492507,1450977.00
01/03/2017 20:15,2,0.000,ALERT,212.83,300.57,59.975,1483492503,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,598987.6,598987.6,18630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492509,1450978.00
01/03/2017 20:15,2,0.000,ALERT,212.38,300.87,59.975,1483492503,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,601939.1,601939.1,18617,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492511,1450979.00
01/03/2017 20:15,2,0.000,ALERT,211.93,301.17,59.970,1483492503,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,598831.1,598831.1,18591,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492512,1450980.00
01/03/2017 20:15,2,0.000,ALERT,210.80,298.77,59.959,1483492503,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,867836.0,867836.0,18272,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492514,1450981.00
01/03/2017 20:15,2,0.000,ALERT,211.93,300.87,59.965,1483492503,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,609455.7,609455.7,18657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492516,1450982.00
01/03/2017 20:15,2,0.000,ALERT,211.93,301.47,59.991,1483492503,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,602017.9,602017.9,18514,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492518,1450983.00
01/03/2017 20:15,2,0.000,ALERT,212.61,301.77,59.975,1483492503,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,594118.3,594118.3,18624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492520,1450984.00
01/03/2017 20:15,2,0.000,ALERT,211.70,300.87,59.975,1483492503,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,609277.2,609277.2,18585,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492521,1450985.00
01/03/2017 20:15,2,0.000,ALERT,211.03,297.87,59.959,1483492503,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,714916.3,714916.3,18920,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492523,1450986.00
01/03/2017 20:15,2,0.000,ALERT,212.38,301.47,59.965,1483492503,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,617104.1,617104.1,18538,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492525,1450987.00
01/03/2017 20:15,2,0.000,ALERT,211.70,301.47,59.975,1483492503,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,606098.7,606098.7,18648,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492527,1450988.00
01/03/2017 20:15,2,0.000,ALERT,212.16,301.17,59.975,1483492503,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,607395.1,607395.1,18660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492529,1450989.00
01/03/2017 20:15,2,0.000,ALERT,212.38,300.87,60.023,1483492503,"201051344000417","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,592643.9,592643.9,18768,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492530,1450990.00
01/03/2017 20:15,2,0.000,ALERT,211.03,299.07,59.970,1483492503,"274151322000083","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,859270.1,859270.1,18312,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492532,1450991.00
01/03/2017 20:15,2,0.000,ALERT,211.70,297.87,59.986,1483492503,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,917270.1,917270.1,18387,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492534,1450992.00
01/03/2017 20:15,2,0.000,ALERT,212.16,301.17,59.975,1483492503,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,600288.3,600288.3,18624,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492536,1450993.00
01/03/2017 20:15,2,0.000,ALERT,211.03,299.37,59.965,1483492503,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,908217.6,908217.6,18435,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492538,1450994.00
01/03/2017 20:15,2,0.000,ALERT,211.93,300.27,59.954,1483492503,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,564487.2,564487.2,18664,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492539,1450995.00
01/03/2017 20:15,2,0.000,ALERT,211.93,300.57,59.986,1483492503,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,607627.0,607627.0,18679,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492541,1450996.00
01/03/2017 20:15,2,0.000,ALERT,212.16,300.57,59.975,1483492503,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,608569.7,608569.7,18528,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492543,1450997.00
01/03/2017 20:15,2,0.000,ALERT,212.61,300.57,60.002,1483492503,"201051344000853","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,608272.6,608272.6,18454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492545,1450998.00
01/03/2017 20:15,2,0.000,ALERT,212.38,301.17,59.975,1483492503,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,606413.9,606413.9,18591,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492547,1450999.00
01/03/2017 20:15,2,0.000,ALERT,212.38,300.57,59.991,1483492503,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,603509.1,603509.1,18598,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492549,1451000.00
01/03/2017 20:15,2,0.000,ALERT,212.38,301.47,59.981,1483492503,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,609268.6,609268.6,18454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492550,1451001.00
01/03/2017 20:15,2,0.000,ALERT,212.38,300.57,59.970,1483492503,"201051344000651","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,602154.6,602154.6,18632,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492552,1451002.00
01/03/2017 20:15,2,0.000,ALERT,210.57,298.17,59.986,1483492503,"274151322000088","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,825343.5,825343.5,18426,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492554,1451003.00
01/03/2017 20:15,2,0.000,ALERT,211.70,297.57,59.975,1483492503,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,715934.5,715934.5,18823,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492556,1451004.00
01/03/2017 20:15,2,0.000,ALERT,211.93,301.17,59.996,1483492503,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,597855.4,597855.4,18665,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492558,1451005.00
01/03/2017 20:15,2,0.000,ALERT,211.70,300.87,60.012,1483492503,"201051344000594","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,612727.1,612727.1,18573,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492559,1451006.00
01/03/2017 20:15,2,0.000,ALERT,212.16,300.87,59.996,1483492503,"201051344001203","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,606032.5,606032.5,18675,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492561,1451007.00
01/03/2017 20:15,2,0.000,ALERT,210.80,298.17,59.981,1483492503,"274151322000054","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,841568.3,841568.3,18512,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492563,1451008.00
01/03/2017 20:15,2,0.000,ALERT,212.38,299.97,60.007,1483492503,"201051344000867","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,599206.0,599206.0,18654,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492565,1451009.00
01/03/2017 20:15,2,0.000,ALERT,211.93,301.17,59.986,1483492503,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,602886.8,602886.8,18594,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492567,1451010.00
01/03/2017 20:15,2,0.000,ALERT,212.16,300.87,59.996,1483492503,"201051344000900","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,617251.2,617251.2,18381,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492568,1451011.00
01/03/2017 20:15,2,0.000,ALERT,212.38,299.97,59.959,1483492503,"201051344000648","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,606155.8,606155.8,18369,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492570,1451012.00
01/03/2017 20:15,2,0.000,ALERT,212.38,301.47,59.996,1483492503,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,618437.0,618437.0,18307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483492572,1451013.00
01/03/2017 20:15,2,0.000,ALERT,212.16,300.87,59.996,1483492503,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,609489.9,609489.9,18531,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492574,1451014.00
01/03/2017 20:15,2,0.000,ALERT,212.16,300.57,59.996,1483492503,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,600027.0,600027.0,18591,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492576,1451015.00
01/03/2017 20:15,2,0.000,ALERT,212.61,301.47,60.018,1483492503,"201051344000576","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,609360.1,609360.1,18416,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492577,1451016.00
01/03/2017 20:15,2,0.000,ALERT,211.03,297.57,59.986,1483492503,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,813295.6,813295.6,18681,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483492579,1451017.00
01/03/2017 20:30,2,0.000,ALERT,212.61,300.27,60.007,1483493403,"201051344000645","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,608409.1,608409.1,18393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493405,1451018.00
01/03/2017 20:30,2,0.000,ALERT,210.80,297.26,60.002,1483493403,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,840334.4,840334.4,18522,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493407,1451019.00
01/03/2017 20:30,2,0.000,ALERT,212.83,300.27,60.002,1483493403,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,598987.6,598987.6,18632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493409,1451020.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.27,60.039,1483493403,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,601939.1,601939.1,18619,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493410,1451021.00
01/03/2017 20:30,2,0.000,ALERT,211.93,300.57,60.012,1483493403,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,598831.1,598831.1,18593,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493412,1451022.00
01/03/2017 20:30,2,0.000,ALERT,210.57,297.26,59.991,1483493403,"274151322000052","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,867836.0,867836.0,18274,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493414,1451023.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.87,60.002,1483493403,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,609455.7,609455.7,18659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493416,1451024.00
01/03/2017 20:30,2,0.000,ALERT,211.93,300.87,60.002,1483493403,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,602017.9,602017.9,18516,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493418,1451025.00
01/03/2017 20:30,2,0.000,ALERT,212.38,301.17,59.959,1483493403,"201051344000582","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,594118.3,594118.3,18626,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493420,1451026.00
01/03/2017 20:30,2,0.000,ALERT,211.70,300.87,60.002,1483493403,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,609277.2,609277.2,18587,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493421,1451027.00
01/03/2017 20:30,2,0.000,ALERT,210.80,296.66,59.981,1483493403,"274151322000094","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,714916.3,714916.3,18922,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493423,1451028.00
01/03/2017 20:30,2,0.000,ALERT,212.16,301.17,59.991,1483493403,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617104.1,617104.1,18540,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493425,1451029.00
01/03/2017 20:30,2,0.000,ALERT,211.70,300.57,59.991,1483493403,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,606098.7,606098.7,18650,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493427,1451030.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.981,1483493403,"201051344000438","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,607395.1,607395.1,18662,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493429,1451031.00
01/03/2017 20:30,2,0.000,ALERT,212.16,299.97,59.986,1483493403,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,592643.9,592643.9,18770,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493430,1451032.00
01/03/2017 20:30,2,0.000,ALERT,211.03,297.87,59.991,1483493403,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,859270.1,859270.1,18314,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493432,1451033.00
01/03/2017 20:30,2,0.000,ALERT,211.48,297.57,59.975,1483493403,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,917270.1,917270.1,18389,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493434,1451034.00
01/03/2017 20:30,2,0.000,ALERT,211.93,301.17,59.991,1483493403,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,600288.3,600288.3,18626,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493436,1451035.00
01/03/2017 20:30,2,0.000,ALERT,211.03,298.77,59.991,1483493403,"274151322000095","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,908217.6,908217.6,18437,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493438,1451036.00
01/03/2017 20:30,2,0.000,ALERT,211.93,300.27,59.975,1483493403,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,564487.2,564487.2,18666,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493439,1451037.00
01/03/2017 20:30,2,0.000,ALERT,211.70,299.67,59.991,1483493403,"201051344001025","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,607627.0,607627.0,18681,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493441,1451038.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.981,1483493403,"201051344000458","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,608569.7,608569.7,18530,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493443,1451039.00
01/03/2017 20:30,2,0.000,ALERT,212.61,300.57,59.981,1483493403,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,608272.6,608272.6,18456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493445,1451040.00
01/03/2017 20:30,2,0.000,ALERT,212.38,300.87,59.991,1483493403,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,606413.9,606413.9,18593,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493447,1451041.00
01/03/2017 20:30,2,0.000,ALERT,212.16,299.97,59.991,1483493403,"201051344000917","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,603509.1,603509.1,18600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493448,1451042.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.975,1483493403,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,609268.6,609268.6,18456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493450,1451043.00
01/03/2017 20:30,2,0.000,ALERT,212.16,299.97,60.012,1483493403,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,602154.6,602154.6,18634,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493452,1451044.00
