ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 20:30,2,0.000,ALERT,210.57,297.26,59.975,1483493403,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,825343.5,825343.5,18428,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493454,1451045.00
01/03/2017 20:30,2,0.000,ALERT,211.48,296.96,59.986,1483493403,"274151322000068","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,715934.5,715934.5,18825,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493456,1451046.00
01/03/2017 20:30,2,0.000,ALERT,211.70,300.57,59.991,1483493403,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,597855.4,597855.4,18667,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493457,1451047.00
01/03/2017 20:30,2,0.000,ALERT,211.70,300.87,59.986,1483493403,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,612727.1,612727.1,18575,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493459,1451048.00
01/03/2017 20:30,2,0.000,ALERT,211.93,300.27,60.023,1483493403,"201051344001203","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,606032.5,606032.5,18677,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493461,1451049.00
01/03/2017 20:30,2,0.000,ALERT,210.57,297.57,59.986,1483493403,"274151322000054","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,841568.3,841568.3,18514,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493463,1451050.00
01/03/2017 20:30,2,0.000,ALERT,212.16,299.67,59.991,1483493403,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,599206.0,599206.0,18656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493465,1451051.00
01/03/2017 20:30,2,0.000,ALERT,211.70,300.57,59.991,1483493403,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,602886.8,602886.8,18596,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493466,1451052.00
01/03/2017 20:30,2,0.000,ALERT,211.93,300.57,60.002,1483493403,"201051344000900","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,617251.2,617251.2,18383,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493468,1451053.00
01/03/2017 20:30,2,0.000,ALERT,212.16,299.67,59.986,1483493403,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,606155.8,606155.8,18371,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493470,1451054.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.87,59.986,1483493403,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,618437.0,618437.0,18309,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493472,1451055.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.57,59.954,1483493403,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,609489.9,609489.9,18533,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483493474,1451056.00
01/03/2017 20:30,2,0.000,ALERT,212.16,300.27,59.981,1483493403,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,600027.0,600027.0,18593,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493475,1451057.00
01/03/2017 20:30,2,0.000,ALERT,212.61,300.87,59.981,1483493403,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,609360.1,609360.1,18418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493477,1451058.00
01/03/2017 20:30,2,0.000,ALERT,211.03,297.26,59.986,1483493403,"274151322000087","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,813295.6,813295.6,18683,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483493479,1451059.00
01/03/2017 20:45,2,0.000,ALERT,212.83,301.17,59.975,1483494304,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,608409.1,608409.1,18395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494306,1451060.00
01/03/2017 20:45,2,0.000,ALERT,211.25,298.17,59.944,1483494304,"274151322000085","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,840334.4,840334.4,18524,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494307,1451061.00
01/03/2017 20:45,2,0.000,ALERT,212.83,300.57,59.954,1483494304,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,598987.6,598987.6,18634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494309,1451062.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.57,59.965,1483494304,"201051344000469","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,601939.1,601939.1,18621,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494311,1451063.00
01/03/2017 20:45,2,0.000,ALERT,211.70,300.57,59.949,1483494304,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,598831.1,598831.1,18595,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494313,1451064.00
01/03/2017 20:45,2,0.000,ALERT,211.03,299.07,59.954,1483494304,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,867836.0,867836.0,18276,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494315,1451065.00
01/03/2017 20:45,2,0.000,ALERT,211.93,300.57,59.949,1483494304,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,609455.7,609455.7,18661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494316,1451066.00
01/03/2017 20:45,2,0.000,ALERT,211.70,300.87,59.970,1483494304,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,602017.9,602017.9,18518,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494318,1451067.00
01/03/2017 20:45,2,0.000,ALERT,212.61,301.47,59.965,1483494304,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,594118.3,594118.3,18628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494320,1451068.00
01/03/2017 20:45,2,0.000,ALERT,211.70,300.87,59.959,1483494304,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,609277.2,609277.2,18589,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494322,1451069.00
01/03/2017 20:45,2,0.000,ALERT,211.25,297.87,59.954,1483494304,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,714916.3,714916.3,18924,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494323,1451070.00
01/03/2017 20:45,2,0.000,ALERT,212.16,301.17,59.959,1483494304,"201051344000579","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,617104.1,617104.1,18542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494325,1451071.00
01/03/2017 20:45,2,0.000,ALERT,211.93,301.17,59.954,1483494304,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,606098.7,606098.7,18652,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494327,1451072.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.57,59.959,1483494304,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,607395.1,607395.1,18664,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494329,1451073.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.27,59.954,1483494304,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,592643.9,592643.9,18772,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494331,1451074.00
01/03/2017 20:45,2,0.000,ALERT,211.25,299.07,59.991,1483494304,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,859270.1,859270.1,18316,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494332,1451075.00
01/03/2017 20:45,2,0.000,ALERT,211.70,297.87,59.954,1483494304,"274151322000076","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,917270.1,917270.1,18391,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494334,1451076.00
01/03/2017 20:45,2,0.000,ALERT,212.16,301.17,59.970,1483494304,"201051344000868","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,600288.3,600288.3,18628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494336,1451077.00
01/03/2017 20:45,2,0.000,ALERT,211.03,299.37,59.954,1483494304,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,908217.6,908217.6,18439,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494338,1451078.00
01/03/2017 20:45,2,0.000,ALERT,211.93,300.27,59.959,1483494304,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,564487.2,564487.2,18668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494340,1451079.00
01/03/2017 20:45,2,0.000,ALERT,211.93,299.97,59.959,1483494304,"201051344001025","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,607627.0,607627.0,18683,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494342,1451080.00
01/03/2017 20:45,2,0.000,ALERT,211.93,300.87,59.959,1483494304,"201051344000458","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,608569.7,608569.7,18532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494344,1451081.00
01/03/2017 20:45,2,0.000,ALERT,212.38,300.27,59.959,1483494304,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,608272.6,608272.6,18458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494345,1451082.00
01/03/2017 20:45,2,0.000,ALERT,212.38,300.57,59.959,1483494304,"201051344000685","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,606413.9,606413.9,18595,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494347,1451083.00
01/03/2017 20:45,2,0.000,ALERT,212.16,299.97,59.917,1483494304,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,603509.1,603509.1,18602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494349,1451084.00
01/03/2017 20:45,2,0.000,ALERT,212.38,301.17,59.954,1483494304,"201051344001145","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,609268.6,609268.6,18458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494351,1451085.00
01/03/2017 20:45,2,0.000,ALERT,212.16,299.97,59.965,1483494304,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,602154.6,602154.6,18636,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494352,1451086.00
01/03/2017 20:45,2,0.000,ALERT,210.57,297.57,59.965,1483494304,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,825343.5,825343.5,18430,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494354,1451087.00
01/03/2017 20:45,2,0.000,ALERT,211.93,297.87,59.965,1483494304,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,715934.5,715934.5,18827,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494356,1451088.00
01/03/2017 20:45,2,0.000,ALERT,211.70,300.27,59.970,1483494304,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,597855.4,597855.4,18669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494358,1451089.00
01/03/2017 20:45,2,0.000,ALERT,211.93,301.17,60.002,1483494304,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,612727.1,612727.1,18577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494360,1451090.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.27,59.959,1483494304,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,606032.5,606032.5,18679,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494361,1451091.00
01/03/2017 20:45,2,0.000,ALERT,210.80,298.47,59.917,1483494304,"274151322000054","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,841568.3,841568.3,18516,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494363,1451092.00
01/03/2017 20:45,2,0.000,ALERT,212.38,299.97,59.965,1483494304,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,599206.0,599206.0,18658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494365,1451093.00
01/03/2017 20:45,2,0.000,ALERT,211.93,300.57,59.959,1483494304,"201051344001093","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,602886.8,602886.8,18598,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494367,1451094.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.57,59.965,1483494304,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,617251.2,617251.2,18385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494369,1451095.00
01/03/2017 20:45,2,0.000,ALERT,212.38,299.67,59.970,1483494304,"201051344000648","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,606155.8,606155.8,18373,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494371,1451096.00
01/03/2017 20:45,2,0.000,ALERT,212.38,301.17,59.965,1483494304,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,618437.0,618437.0,18311,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494372,1451097.00
01/03/2017 20:45,2,0.000,ALERT,212.16,300.57,59.975,1483494304,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,609489.9,609489.9,18535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494374,1451098.00
01/03/2017 20:45,2,0.000,ALERT,212.38,300.27,59.970,1483494304,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,600027.0,600027.0,18595,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494376,1451099.00
01/03/2017 20:45,2,0.000,ALERT,212.61,300.87,59.981,1483494304,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,609360.1,609360.1,18420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483494378,1451100.00
01/03/2017 20:45,2,0.000,ALERT,211.25,297.57,59.954,1483494304,"274151322000087","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,813295.6,813295.6,18685,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483494379,1451101.00
01/03/2017 21:00,2,0.000,ALERT,213.06,301.17,59.996,1483495203,"201051344000645","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,608409.1,608409.1,18397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495205,1451102.00
01/03/2017 21:00,2,0.000,ALERT,211.48,299.07,59.991,1483495203,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,840334.4,840334.4,18526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495207,1451103.00
01/03/2017 21:00,2,0.000,ALERT,213.06,301.17,59.986,1483495203,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,598987.6,598987.6,18636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495209,1451104.00
01/03/2017 21:00,2,0.000,ALERT,212.61,301.17,59.991,1483495203,"201051344000469","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,601939.1,601939.1,18623,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495211,1451105.00
01/03/2017 21:00,2,0.000,ALERT,211.93,301.47,59.986,1483495203,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,598831.1,598831.1,18597,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495212,1451106.00
01/03/2017 21:00,2,0.000,ALERT,211.25,299.97,60.023,1483495203,"274151322000052","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,867836.0,867836.0,18278,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495214,1451107.00
01/03/2017 21:00,2,0.000,ALERT,212.16,302.07,59.996,1483495203,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,609455.7,609455.7,18663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495216,1451108.00
01/03/2017 21:00,2,0.000,ALERT,211.93,302.07,59.996,1483495203,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,602017.9,602017.9,18520,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495218,1451109.00
01/03/2017 21:00,2,0.000,ALERT,212.38,302.68,59.991,1483495203,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,594118.3,594118.3,18630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495220,1451110.00
01/03/2017 21:00,2,0.000,ALERT,211.70,301.77,59.996,1483495203,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,609277.2,609277.2,18591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495221,1451111.00
01/03/2017 21:00,2,0.000,ALERT,211.48,298.47,60.007,1483495203,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,714916.3,714916.3,18926,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495223,1451112.00
01/03/2017 21:00,2,0.000,ALERT,212.83,302.37,59.996,1483495203,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,617104.1,617104.1,18544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495225,1451113.00
01/03/2017 21:00,2,0.000,ALERT,211.93,301.77,59.986,1483495203,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,606098.7,606098.7,18654,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495227,1451114.00
01/03/2017 21:00,2,0.000,ALERT,212.16,301.17,59.981,1483495203,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,607395.1,607395.1,18666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495229,1451115.00
01/03/2017 21:00,2,0.000,ALERT,212.38,300.87,59.996,1483495203,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,592643.9,592643.9,18774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495230,1451116.00
01/03/2017 21:00,2,0.000,ALERT,211.48,299.97,59.986,1483495203,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,859270.1,859270.1,18318,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495232,1451117.00
01/03/2017 21:00,2,0.000,ALERT,211.93,299.07,59.986,1483495203,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,917270.1,917270.1,18393,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495234,1451118.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.77,60.002,1483495203,"201051344000868","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,600288.3,600288.3,18630,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495236,1451119.00
01/03/2017 21:00,2,0.000,ALERT,211.48,300.57,59.996,1483495203,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,908217.6,908217.6,18441,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495238,1451120.00
01/03/2017 21:00,2,0.000,ALERT,212.16,300.87,59.991,1483495203,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.98,0.0,0.0,0.000,564487.2,564487.2,18670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495239,1451121.00
01/03/2017 21:00,2,0.000,ALERT,211.93,300.87,59.986,1483495203,"201051344001025","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,607627.0,607627.0,18685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495241,1451122.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.47,59.970,1483495203,"201051344000458","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,608569.7,608569.7,18534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495243,1451123.00
01/03/2017 21:00,2,0.000,ALERT,213.06,301.17,59.986,1483495203,"201051344000853","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,608272.6,608272.6,18460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495245,1451124.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.77,59.996,1483495203,"201051344000685","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,606413.9,606413.9,18597,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495247,1451125.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.47,60.023,1483495203,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,603509.1,603509.1,18604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495248,1451126.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.77,60.028,1483495203,"201051344001145","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,609268.6,609268.6,18460,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495250,1451127.00
01/03/2017 21:00,2,0.000,ALERT,212.16,300.87,59.996,1483495203,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,602154.6,602154.6,18638,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495252,1451128.00
01/03/2017 21:00,2,0.000,ALERT,211.03,298.47,59.981,1483495203,"274151322000088","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,825343.5,825343.5,18432,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495254,1451129.00
01/03/2017 21:00,2,0.000,ALERT,212.16,298.47,59.975,1483495203,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,715934.5,715934.5,18829,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495256,1451130.00
01/03/2017 21:00,2,0.000,ALERT,211.93,301.77,59.954,1483495203,"201051344001135","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,597855.4,597855.4,18671,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495258,1451131.00
01/03/2017 21:00,2,0.000,ALERT,212.16,302.07,59.965,1483495203,"201051344000594","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,612727.1,612727.1,18579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495260,1451132.00
01/03/2017 21:00,2,0.000,ALERT,211.93,301.17,59.959,1483495203,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,606032.5,606032.5,18681,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495261,1451133.00
01/03/2017 21:00,2,0.000,ALERT,211.25,299.67,59.970,1483495203,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,841568.3,841568.3,18518,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495263,1451134.00
01/03/2017 21:00,2,0.000,ALERT,212.83,300.87,59.981,1483495203,"201051344000867","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,599206.0,599206.0,18660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495265,1451135.00
01/03/2017 21:00,2,0.000,ALERT,212.16,301.77,59.981,1483495203,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,602886.8,602886.8,18600,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495267,1451136.00
01/03/2017 21:00,2,0.000,ALERT,212.38,301.17,59.981,1483495203,"201051344000900","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,617251.2,617251.2,18387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495269,1451137.00
01/03/2017 21:00,2,0.000,ALERT,212.61,300.87,59.949,1483495203,"201051344000648","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,606155.8,606155.8,18375,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495270,1451138.00
01/03/2017 21:00,2,0.000,ALERT,212.83,302.07,60.002,1483495203,"201051344000569","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,618437.0,618437.0,18313,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495272,1451139.00
01/03/2017 21:00,2,0.000,ALERT,212.61,301.77,59.986,1483495203,"201051344000983","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,609489.9,609489.9,18537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495274,1451140.00
01/03/2017 21:00,2,0.000,ALERT,212.83,301.47,59.975,1483495203,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,600027.0,600027.0,18597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495276,1451141.00
01/03/2017 21:00,2,0.000,ALERT,213.29,302.37,59.991,1483495203,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,609360.1,609360.1,18422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483495278,1451142.00
01/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.954,1483495203,"274151322000087","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,813295.6,813295.6,18687,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483495279,1451143.00
01/03/2017 21:15,2,0.000,ALERT,213.29,301.17,59.970,1483496103,"201051344000645","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,608409.1,608409.1,18399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496105,1451144.00
01/03/2017 21:15,2,0.000,ALERT,211.93,298.77,59.959,1483496103,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,840334.4,840334.4,18528,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496107,1451145.00
01/03/2017 21:15,2,0.000,ALERT,213.29,300.87,59.965,1483496103,"201051344000633","219011344069620",0.00,-3.50,0,296.96,303.28,0.0,0.0,0.000,598987.6,598987.6,18638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496109,1451146.00
01/03/2017 21:15,2,0.000,ALERT,212.83,301.17,59.965,1483496103,"201051344000469","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,601939.1,601939.1,18625,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496111,1451147.00
01/03/2017 21:15,2,0.000,ALERT,212.38,301.47,59.959,1483496103,"201051344000646","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,598831.1,598831.1,18599,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496112,1451148.00
01/03/2017 21:15,2,0.000,ALERT,211.48,299.67,59.970,1483496103,"274151322000052","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,867836.0,867836.0,18280,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496114,1451149.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.77,59.959,1483496103,"201051344000585","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,609455.7,609455.7,18665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496116,1451150.00
01/03/2017 21:15,2,0.000,ALERT,212.16,301.77,59.959,1483496103,"201051344001230","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,602017.9,602017.9,18522,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496118,1451151.00
01/03/2017 21:15,2,0.000,ALERT,212.83,302.37,59.970,1483496103,"201051344000582","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,594118.3,594118.3,18632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496120,1451152.00
01/03/2017 21:15,2,0.000,ALERT,212.16,301.77,59.959,1483496103,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,609277.2,609277.2,18593,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496122,1451153.00
01/03/2017 21:15,2,0.000,ALERT,211.70,298.47,59.975,1483496103,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,714916.3,714916.3,18928,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496123,1451154.00
01/03/2017 21:15,2,0.000,ALERT,212.83,302.07,59.970,1483496103,"201051344000579","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,617104.1,617104.1,18546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496125,1451155.00
01/03/2017 21:15,2,0.000,ALERT,212.38,302.37,59.975,1483496103,"201051344000890","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,606098.7,606098.7,18656,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496127,1451156.00
01/03/2017 21:15,2,0.000,ALERT,212.38,301.47,59.991,1483496103,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,607395.1,607395.1,18668,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496129,1451157.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.17,60.018,1483496103,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,592643.9,592643.9,18776,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496131,1451158.00
01/03/2017 21:15,2,0.000,ALERT,211.93,299.07,59.975,1483496103,"274151322000083","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,859270.1,859270.1,18320,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496132,1451159.00
01/03/2017 21:15,2,0.000,ALERT,212.38,299.37,59.981,1483496103,"274151322000076","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,917270.1,917270.1,18395,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496134,1451160.00
01/03/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1483496103,"201051344000868","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,600288.3,600288.3,18632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496136,1451161.00
01/03/2017 21:15,2,0.000,ALERT,211.70,299.67,59.991,1483496103,"274151322000095","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,908217.6,908217.6,18443,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496138,1451162.00
01/03/2017 21:15,2,0.000,ALERT,212.38,300.87,59.970,1483496103,"201051344000988","219011344069620",0.00,-3.50,0,296.06,303.28,0.0,0.0,0.000,564487.2,564487.2,18672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496140,1451163.00
01/03/2017 21:15,2,0.000,ALERT,212.38,300.87,59.975,1483496103,"201051344001025","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,607627.0,607627.0,18687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496141,1451164.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1483496103,"201051344000458","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,608569.7,608569.7,18536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496143,1451165.00
01/03/2017 21:15,2,0.000,ALERT,213.29,301.17,59.954,1483496103,"201051344000853","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,608272.6,608272.6,18462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496145,1451166.00
01/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.970,1483496103,"201051344000685","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,606413.9,606413.9,18599,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496147,1451167.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.17,59.975,1483496103,"201051344000917","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,603509.1,603509.1,18606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496149,1451168.00
01/03/2017 21:15,2,0.000,ALERT,212.83,302.07,60.018,1483496103,"201051344001145","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,609268.6,609268.6,18462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496150,1451169.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.17,59.949,1483496103,"201051344000651","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,602154.6,602154.6,18640,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496152,1451170.00
01/03/2017 21:15,2,0.000,ALERT,211.25,298.47,59.970,1483496103,"274151322000088","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,825343.5,825343.5,18434,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496154,1451171.00
01/03/2017 21:15,2,0.000,ALERT,212.61,298.17,59.965,1483496103,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,715934.5,715934.5,18831,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496156,1451172.00
01/03/2017 21:15,2,0.000,ALERT,212.16,301.77,59.986,1483496103,"201051344001135","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,597855.4,597855.4,18673,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496157,1451173.00
01/03/2017 21:15,2,0.000,ALERT,212.38,301.77,59.970,1483496103,"201051344000594","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,612727.1,612727.1,18581,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496159,1451174.00
01/03/2017 21:15,2,0.000,ALERT,212.38,301.17,59.975,1483496103,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,606032.5,606032.5,18683,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496161,1451175.00
01/03/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1483496103,"274151322000054","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,841568.3,841568.3,18520,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496163,1451176.00
01/03/2017 21:15,2,0.000,ALERT,212.83,300.87,59.970,1483496103,"201051344000867","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,599206.0,599206.0,18662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496165,1451177.00
01/03/2017 21:15,2,0.000,ALERT,212.38,301.47,59.959,1483496103,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,602886.8,602886.8,18602,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496166,1451178.00
01/03/2017 21:15,2,0.000,ALERT,212.61,301.47,60.012,1483496103,"201051344000900","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,617251.2,617251.2,18389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496168,1451179.00
01/03/2017 21:15,2,0.000,ALERT,212.61,300.57,59.975,1483496103,"201051344000648","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,606155.8,606155.8,18377,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496170,1451180.00
01/03/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1483496103,"201051344000569","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,618437.0,618437.0,18315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483496172,1451181.00
01/03/2017 21:15,2,0.000,ALERT,212.83,301.47,59.949,1483496103,"201051344000983","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,609489.9,609489.9,18539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496174,1451182.00
01/03/2017 21:15,2,0.000,ALERT,212.83,301.17,59.981,1483496103,"201051344001158","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,600027.0,600027.0,18599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496175,1451183.00
01/03/2017 21:15,2,0.000,ALERT,213.29,302.07,59.986,1483496103,"201051344000576","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,609360.1,609360.1,18424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496177,1451184.00
01/03/2017 21:15,2,0.000,ALERT,211.70,298.17,59.970,1483496103,"274151322000087","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,813295.6,813295.6,18689,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483496179,1451185.00
01/03/2017 21:30,2,0.000,ALERT,213.51,302.37,60.007,1483497003,"201051344000645","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,608409.1,608409.1,18401,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497005,1451186.00
01/03/2017 21:30,2,0.000,ALERT,211.93,299.07,59.991,1483497003,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,840334.4,840334.4,18530,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497007,1451187.00
01/03/2017 21:30,2,0.000,ALERT,213.74,301.77,60.002,1483497003,"201051344000633","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,598987.6,598987.6,18640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497009,1451188.00
01/03/2017 21:30,2,0.000,ALERT,213.06,302.07,60.007,1483497003,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,601939.1,601939.1,18627,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497010,1451189.00
