ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 21:30,2,0.000,ALERT,212.61,302.07,60.002,1483497003,"201051344000646","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,598831.1,598831.1,18601,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497012,1451190.00
01/03/2017 21:30,2,0.000,ALERT,211.48,300.27,60.002,1483497003,"274151322000052","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,867836.0,867836.0,18282,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497014,1451191.00
01/03/2017 21:30,2,0.000,ALERT,213.06,302.37,60.018,1483497003,"201051344000585","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,609455.7,609455.7,18667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497016,1451192.00
01/03/2017 21:30,2,0.000,ALERT,212.83,302.37,60.012,1483497003,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,602017.9,602017.9,18524,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497018,1451193.00
01/03/2017 21:30,2,0.000,ALERT,213.29,302.98,60.018,1483497003,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,594118.3,594118.3,18634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497019,1451194.00
01/03/2017 21:30,2,0.000,ALERT,211.25,300.27,60.012,1483497003,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,609277.2,609277.2,18595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497021,1451195.00
01/03/2017 21:30,2,0.000,ALERT,210.80,297.26,60.012,1483497003,"274151322000094","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,714916.3,714916.3,18930,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497023,1451196.00
01/03/2017 21:30,2,0.000,ALERT,211.93,300.57,59.970,1483497003,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,617104.1,617104.1,18548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497025,1451197.00
01/03/2017 21:30,2,0.000,ALERT,211.48,300.87,59.981,1483497003,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,606098.7,606098.7,18658,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497027,1451198.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.27,60.007,1483497003,"201051344000438","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,607395.1,607395.1,18670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497029,1451199.00
01/03/2017 21:30,2,0.000,ALERT,211.93,299.97,60.012,1483497003,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,592643.9,592643.9,18778,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497031,1451200.00
01/03/2017 21:30,2,0.000,ALERT,210.80,297.87,60.018,1483497003,"274151322000083","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,859270.1,859270.1,18322,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497032,1451201.00
01/03/2017 21:30,2,0.000,ALERT,211.25,297.57,59.996,1483497003,"274151322000076","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,917270.1,917270.1,18397,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497034,1451202.00
01/03/2017 21:30,2,0.000,ALERT,211.93,301.47,60.007,1483497003,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,600288.3,600288.3,18634,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497036,1451203.00
01/03/2017 21:30,2,0.000,ALERT,210.57,298.47,59.970,1483497003,"274151322000095","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,908217.6,908217.6,18445,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497038,1451204.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.57,59.970,1483497003,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,564487.2,564487.2,18674,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497040,1451205.00
01/03/2017 21:30,2,0.000,ALERT,211.48,299.37,59.970,1483497003,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,607627.0,607627.0,18689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497042,1451206.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.57,59.996,1483497003,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,608569.7,608569.7,18538,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497043,1451207.00
01/03/2017 21:30,2,0.000,ALERT,212.38,300.57,60.007,1483497003,"201051344000853","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,608272.6,608272.6,18464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497045,1451208.00
01/03/2017 21:30,2,0.000,ALERT,211.93,300.27,60.012,1483497003,"201051344000685","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,606413.9,606413.9,18601,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497047,1451209.00
01/03/2017 21:30,2,0.000,ALERT,211.70,299.67,60.002,1483497003,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,603509.1,603509.1,18608,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497049,1451210.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.27,60.007,1483497003,"201051344001145","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,609268.6,609268.6,18464,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497050,1451211.00
01/03/2017 21:30,2,0.000,ALERT,211.70,299.67,60.007,1483497003,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,602154.6,602154.6,18642,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497052,1451212.00
01/03/2017 21:30,2,0.000,ALERT,210.12,297.57,60.034,1483497003,"274151322000088","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,825343.5,825343.5,18436,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497054,1451213.00
01/03/2017 21:30,2,0.000,ALERT,211.25,296.96,60.012,1483497003,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,715934.5,715934.5,18833,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497056,1451214.00
01/03/2017 21:30,2,0.000,ALERT,211.25,300.27,59.991,1483497003,"201051344001135","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,597855.4,597855.4,18675,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497058,1451215.00
01/03/2017 21:30,2,0.000,ALERT,211.48,300.87,60.007,1483497003,"201051344000594","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,612727.1,612727.1,18583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497059,1451216.00
01/03/2017 21:30,2,0.000,ALERT,211.70,299.97,59.996,1483497003,"201051344001203","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,606032.5,606032.5,18685,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497061,1451217.00
01/03/2017 21:30,2,0.000,ALERT,210.35,298.17,59.970,1483497003,"274151322000054","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,841568.3,841568.3,18522,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497063,1451218.00
01/03/2017 21:30,2,0.000,ALERT,212.16,299.97,60.034,1483497003,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,599206.0,599206.0,18664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497065,1451219.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.57,60.012,1483497003,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,602886.8,602886.8,18604,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497067,1451220.00
01/03/2017 21:30,2,0.000,ALERT,211.70,300.27,60.007,1483497003,"201051344000900","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,617251.2,617251.2,18391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497068,1451221.00
01/03/2017 21:30,2,0.000,ALERT,211.93,299.67,60.007,1483497003,"201051344000648","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,606155.8,606155.8,18379,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497070,1451222.00
01/03/2017 21:30,2,0.000,ALERT,212.16,301.17,60.007,1483497003,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,618437.0,618437.0,18317,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497072,1451223.00
01/03/2017 21:30,2,0.000,ALERT,211.93,300.57,60.007,1483497003,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,609489.9,609489.9,18541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497074,1451224.00
01/03/2017 21:30,2,0.000,ALERT,211.93,300.27,60.007,1483497003,"201051344001158","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,600027.0,600027.0,18601,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497076,1451225.00
01/03/2017 21:30,2,0.000,ALERT,212.38,300.87,60.007,1483497003,"201051344000576","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,609360.1,609360.1,18426,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497078,1451226.00
01/03/2017 21:30,2,0.000,ALERT,210.57,296.66,60.007,1483497003,"274151322000087","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,813295.6,813295.6,18691,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497079,1451227.00
01/03/2017 21:45,2,0.000,ALERT,212.16,300.57,59.991,1483497903,"201051344000645","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,608409.1,608409.1,18403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497905,1451228.00
01/03/2017 21:45,2,0.000,ALERT,210.80,298.17,59.986,1483497903,"274151322000085","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,840334.4,840334.4,18532,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497907,1451229.00
01/03/2017 21:45,2,0.000,ALERT,212.61,300.87,59.996,1483497903,"201051344000633","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,598987.6,598987.6,18642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497909,1451230.00
01/03/2017 21:45,2,0.000,ALERT,211.70,300.87,59.986,1483497903,"201051344000469","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,601939.1,601939.1,18629,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497911,1451231.00
01/03/2017 21:45,2,0.000,ALERT,211.25,299.97,59.965,1483497903,"201051344000646","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,598831.1,598831.1,18603,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497913,1451232.00
01/03/2017 21:45,2,0.000,ALERT,210.57,298.17,59.970,1483497903,"274151322000052","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,867836.0,867836.0,18284,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497914,1451233.00
01/03/2017 21:45,2,0.000,ALERT,211.48,300.27,59.975,1483497903,"201051344000585","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,609455.7,609455.7,18669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497916,1451234.00
01/03/2017 21:45,2,0.000,ALERT,211.48,300.57,59.996,1483497903,"201051344001230","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,602017.9,602017.9,18526,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497918,1451235.00
01/03/2017 21:45,2,0.000,ALERT,211.93,301.17,59.986,1483497903,"201051344000582","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,594118.3,594118.3,18636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497920,1451236.00
01/03/2017 21:45,2,0.000,ALERT,211.03,300.57,60.012,1483497903,"201051344000955","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,609277.2,609277.2,18597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497922,1451237.00
01/03/2017 21:45,2,0.000,ALERT,210.80,297.57,59.965,1483497903,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,714916.3,714916.3,18932,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497923,1451238.00
01/03/2017 21:45,2,0.000,ALERT,211.93,301.47,59.991,1483497903,"201051344000579","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,617104.1,617104.1,18550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497925,1451239.00
01/03/2017 21:45,2,0.000,ALERT,211.25,300.87,59.981,1483497903,"201051344000890","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,606098.7,606098.7,18660,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497927,1451240.00
01/03/2017 21:45,2,0.000,ALERT,211.48,300.27,59.986,1483497903,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,607395.1,607395.1,18672,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497929,1451241.00
01/03/2017 21:45,2,0.000,ALERT,211.70,299.67,59.986,1483497903,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,592643.9,592643.9,18780,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497930,1451242.00
01/03/2017 21:45,2,0.000,ALERT,211.03,298.47,59.975,1483497903,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,859270.1,859270.1,18324,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497932,1451243.00
01/03/2017 21:45,2,0.000,ALERT,211.48,298.47,59.986,1483497903,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,917270.1,917270.1,18399,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497934,1451244.00
01/03/2017 21:45,2,0.000,ALERT,211.70,301.77,59.975,1483497903,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,600288.3,600288.3,18636,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497936,1451245.00
01/03/2017 21:45,2,0.000,ALERT,210.80,298.77,59.975,1483497903,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,908217.6,908217.6,18447,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497938,1451246.00
01/03/2017 21:45,2,0.000,ALERT,211.70,301.17,59.981,1483497903,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,564487.2,564487.2,18676,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497940,1451247.00
01/03/2017 21:45,2,0.000,ALERT,211.25,299.37,59.975,1483497903,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,607627.0,607627.0,18691,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497941,1451248.00
01/03/2017 21:45,2,0.000,ALERT,211.48,301.17,59.975,1483497903,"201051344000458","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,608569.7,608569.7,18540,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497943,1451249.00
01/03/2017 21:45,2,0.000,ALERT,212.16,300.57,59.975,1483497903,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,608272.6,608272.6,18466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497945,1451250.00
01/03/2017 21:45,2,0.000,ALERT,211.70,300.27,59.965,1483497903,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,606413.9,606413.9,18603,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497947,1451251.00
01/03/2017 21:45,2,0.000,ALERT,211.70,299.67,59.970,1483497903,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,603509.1,603509.1,18610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497949,1451252.00
01/03/2017 21:45,2,0.000,ALERT,211.70,300.27,59.981,1483497903,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,609268.6,609268.6,18466,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497950,1451253.00
01/03/2017 21:45,2,0.000,ALERT,211.48,299.67,59.938,1483497903,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,602154.6,602154.6,18644,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497952,1451254.00
01/03/2017 21:45,2,0.000,ALERT,210.35,297.26,59.975,1483497903,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,825343.5,825343.5,18438,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497954,1451255.00
01/03/2017 21:45,2,0.000,ALERT,211.48,297.57,59.944,1483497903,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,715934.5,715934.5,18835,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497956,1451256.00
01/03/2017 21:45,2,0.000,ALERT,211.03,300.27,59.991,1483497903,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,597855.4,597855.4,18677,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497958,1451257.00
01/03/2017 21:45,2,0.000,ALERT,211.48,301.47,59.970,1483497903,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,612727.1,612727.1,18585,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497960,1451258.00
01/03/2017 21:45,2,0.000,ALERT,211.25,299.97,59.991,1483497903,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,606032.5,606032.5,18687,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497961,1451259.00
01/03/2017 21:45,2,0.000,ALERT,210.57,299.07,59.965,1483497903,"274151322000054","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,841568.3,841568.3,18524,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497963,1451260.00
01/03/2017 21:45,2,0.000,ALERT,212.16,300.57,59.975,1483497903,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,599206.0,599206.0,18666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497965,1451261.00
01/03/2017 21:45,2,0.000,ALERT,211.48,300.57,59.928,1483497903,"201051344001093","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,602886.8,602886.8,18606,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497967,1451262.00
01/03/2017 21:45,2,0.000,ALERT,211.70,300.57,59.970,1483497903,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,617251.2,617251.2,18393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497969,1451263.00
01/03/2017 21:45,2,0.000,ALERT,212.16,300.27,59.970,1483497903,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,606155.8,606155.8,18381,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497970,1451264.00
01/03/2017 21:45,2,0.000,ALERT,211.93,301.47,60.012,1483497903,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,618437.0,618437.0,18319,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497972,1451265.00
01/03/2017 21:45,2,0.000,ALERT,211.70,300.87,59.975,1483497903,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,609489.9,609489.9,18543,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497974,1451266.00
01/03/2017 21:45,2,0.000,ALERT,212.16,300.87,59.981,1483497903,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,600027.0,600027.0,18603,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497976,1451267.00
01/03/2017 21:45,2,0.000,ALERT,212.38,301.47,59.970,1483497903,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,609360.1,609360.1,18428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483497978,1451268.00
01/03/2017 21:45,2,0.000,ALERT,211.03,297.26,59.970,1483497903,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,813295.6,813295.6,18693,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483497979,1451269.00
01/03/2017 22:00,2,0.000,ALERT,212.38,300.27,59.959,1483498803,"201051344000645","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,608409.1,608409.1,18405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498805,1451270.00
01/03/2017 22:00,2,0.000,ALERT,211.03,297.87,59.954,1483498803,"274151322000085","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,840334.4,840334.4,18534,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498807,1451271.00
01/03/2017 22:00,2,0.000,ALERT,212.61,300.27,59.959,1483498803,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,598987.6,598987.6,18644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498809,1451272.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.27,59.959,1483498803,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,601939.1,601939.1,18631,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498811,1451273.00
01/03/2017 22:00,2,0.000,ALERT,211.70,300.87,59.975,1483498803,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,598831.1,598831.1,18605,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498813,1451274.00
01/03/2017 22:00,2,0.000,ALERT,210.80,299.07,59.949,1483498803,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,867836.0,867836.0,18286,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498814,1451275.00
01/03/2017 22:00,2,0.000,ALERT,211.70,300.87,59.965,1483498803,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,609455.7,609455.7,18671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498816,1451276.00
01/03/2017 22:00,2,0.000,ALERT,211.93,301.47,59.975,1483498803,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,602017.9,602017.9,18528,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498818,1451277.00
01/03/2017 22:00,2,0.000,ALERT,212.38,301.77,59.965,1483498803,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,594118.3,594118.3,18638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498820,1451278.00
01/03/2017 22:00,2,0.000,ALERT,211.48,300.87,59.975,1483498803,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,609277.2,609277.2,18599,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498822,1451279.00
01/03/2017 22:00,2,0.000,ALERT,211.03,297.87,59.928,1483498803,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,714916.3,714916.3,18934,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498824,1451280.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.87,59.970,1483498803,"201051344000579","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,617104.1,617104.1,18552,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498825,1451281.00
01/03/2017 22:00,2,0.000,ALERT,211.70,301.17,59.965,1483498803,"201051344000890","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,606098.7,606098.7,18662,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498827,1451282.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.87,59.965,1483498803,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,607395.1,607395.1,18674,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498829,1451283.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.57,59.965,1483498803,"201051344000417","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,592643.9,592643.9,18782,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498831,1451284.00
01/03/2017 22:00,2,0.000,ALERT,211.25,298.77,59.949,1483498803,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,859270.1,859270.1,18326,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498832,1451285.00
01/03/2017 22:00,2,0.000,ALERT,211.70,298.17,59.954,1483498803,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,917270.1,917270.1,18401,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498834,1451286.00
01/03/2017 22:00,2,0.000,ALERT,211.70,300.87,59.970,1483498803,"201051344000868","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,600288.3,600288.3,18638,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498836,1451287.00
01/03/2017 22:00,2,0.000,ALERT,211.03,299.07,59.949,1483498803,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,908217.6,908217.6,18449,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498838,1451288.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.27,59.996,1483498803,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,564487.2,564487.2,18678,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498840,1451289.00
01/03/2017 22:00,2,0.000,ALERT,211.70,300.27,59.949,1483498803,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,607627.0,607627.0,18693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498841,1451290.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.57,59.965,1483498803,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,608569.7,608569.7,18542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498843,1451291.00
01/03/2017 22:00,2,0.000,ALERT,212.61,300.57,59.986,1483498803,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,608272.6,608272.6,18468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498845,1451292.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.87,59.959,1483498803,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,606413.9,606413.9,18605,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498847,1451293.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.57,59.933,1483498803,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,603509.1,603509.1,18612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498849,1451294.00
01/03/2017 22:00,2,0.000,ALERT,212.16,301.47,59.965,1483498803,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,609268.6,609268.6,18468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498851,1451295.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.27,59.970,1483498803,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,602154.6,602154.6,18646,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498852,1451296.00
01/03/2017 22:00,2,0.000,ALERT,210.57,297.26,59.959,1483498803,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,825343.5,825343.5,18440,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498854,1451297.00
01/03/2017 22:00,2,0.000,ALERT,211.48,297.57,59.986,1483498803,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,715934.5,715934.5,18837,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498856,1451298.00
01/03/2017 22:00,2,0.000,ALERT,211.48,301.17,59.970,1483498803,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,597855.4,597855.4,18679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498858,1451299.00
01/03/2017 22:00,2,0.000,ALERT,211.93,301.17,59.970,1483498803,"201051344000594","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,612727.1,612727.1,18587,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498859,1451300.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.87,59.959,1483498803,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,606032.5,606032.5,18689,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498861,1451301.00
01/03/2017 22:00,2,0.000,ALERT,210.80,298.47,59.949,1483498803,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,841568.3,841568.3,18526,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498863,1451302.00
01/03/2017 22:00,2,0.000,ALERT,212.38,300.27,59.959,1483498803,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,599206.0,599206.0,18668,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483498865,1451303.00
01/03/2017 22:00,2,0.000,ALERT,211.70,300.87,59.970,1483498803,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,602886.8,602886.8,18608,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498867,1451304.00
01/03/2017 22:00,2,0.000,ALERT,211.93,300.57,59.949,1483498803,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,617251.2,617251.2,18395,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498868,1451305.00
01/03/2017 22:00,2,0.000,ALERT,212.16,299.97,59.959,1483498803,"201051344000648","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,606155.8,606155.8,18383,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498870,1451306.00
01/03/2017 22:00,2,0.000,ALERT,212.16,301.17,59.965,1483498803,"201051344000569","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,618437.0,618437.0,18321,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498872,1451307.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.87,59.922,1483498803,"201051344000983","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,609489.9,609489.9,18545,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498874,1451308.00
01/03/2017 22:00,2,0.000,ALERT,212.16,300.57,59.965,1483498803,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,600027.0,600027.0,18605,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498876,1451309.00
01/03/2017 22:00,2,0.000,ALERT,212.61,301.17,59.959,1483498803,"201051344000576","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,609360.1,609360.1,18430,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498877,1451310.00
01/03/2017 22:00,2,0.000,ALERT,211.03,296.96,59.944,1483498803,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,813295.6,813295.6,18695,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483498879,1451311.00
01/03/2017 22:15,2,0.000,ALERT,212.38,300.87,59.938,1483499703,"201051344000645","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,608409.1,608409.1,18407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499705,1451312.00
01/03/2017 22:15,2,0.000,ALERT,211.25,297.87,59.965,1483499703,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,840334.4,840334.4,18536,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499707,1451313.00
01/03/2017 22:15,2,0.000,ALERT,212.61,300.57,59.981,1483499703,"201051344000633","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,598987.6,598987.6,18646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499709,1451314.00
01/03/2017 22:15,2,0.000,ALERT,212.16,300.87,59.970,1483499703,"201051344000469","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,601939.1,601939.1,18633,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499710,1451315.00
01/03/2017 22:15,2,0.000,ALERT,211.48,300.87,59.970,1483499703,"201051344000646","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,598831.1,598831.1,18607,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499712,1451316.00
01/03/2017 22:15,2,0.000,ALERT,211.03,298.47,59.965,1483499703,"274151322000052","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,867836.0,867836.0,18288,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499714,1451317.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.87,59.965,1483499703,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,609455.7,609455.7,18673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499716,1451318.00
01/03/2017 22:15,2,0.000,ALERT,211.70,300.87,59.959,1483499703,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,602017.9,602017.9,18530,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499718,1451319.00
01/03/2017 22:15,2,0.000,ALERT,212.16,301.77,59.954,1483499703,"201051344000582","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,594118.3,594118.3,18640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499720,1451320.00
01/03/2017 22:15,2,0.000,ALERT,211.48,300.87,59.970,1483499703,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,609277.2,609277.2,18601,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499721,1451321.00
01/03/2017 22:15,2,0.000,ALERT,211.25,297.26,59.954,1483499703,"274151322000094","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,714916.3,714916.3,18936,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499723,1451322.00
01/03/2017 22:15,2,0.000,ALERT,212.16,301.17,59.944,1483499703,"201051344000579","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,617104.1,617104.1,18554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499725,1451323.00
01/03/2017 22:15,2,0.000,ALERT,211.48,300.87,59.975,1483499703,"201051344000890","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,606098.7,606098.7,18664,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499727,1451324.00
01/03/2017 22:15,2,0.000,ALERT,211.70,300.57,59.965,1483499703,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,607395.1,607395.1,18676,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499728,1451325.00
01/03/2017 22:15,2,0.000,ALERT,212.16,300.57,59.975,1483499703,"201051344000417","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,592643.9,592643.9,18784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499730,1451326.00
01/03/2017 22:15,2,0.000,ALERT,211.48,299.37,59.959,1483499703,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,859270.1,859270.1,18328,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499732,1451327.00
01/03/2017 22:15,2,0.000,ALERT,211.93,297.87,59.970,1483499703,"274151322000076","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,917270.1,917270.1,18403,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499734,1451328.00
01/03/2017 22:15,2,0.000,ALERT,211.93,301.17,59.981,1483499703,"201051344000868","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,600288.3,600288.3,18640,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499736,1451329.00
01/03/2017 22:15,2,0.000,ALERT,211.25,299.07,60.023,1483499703,"274151322000095","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,908217.6,908217.6,18451,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499738,1451330.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.57,59.986,1483499703,"201051344000988","219011344069620",0.00,-4.00,0,294.86,302.37,0.0,0.0,0.000,564487.2,564487.2,18680,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499740,1451331.00
01/03/2017 22:15,2,0.000,ALERT,211.48,299.97,59.986,1483499703,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,607627.0,607627.0,18695,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499742,1451332.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.87,59.981,1483499703,"201051344000458","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,608569.7,608569.7,18544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499743,1451333.00
01/03/2017 22:15,2,0.000,ALERT,212.61,300.57,59.986,1483499703,"201051344000853","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,608272.6,608272.6,18470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499745,1451334.00
