ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 22:15,2,0.000,ALERT,212.16,300.87,59.975,1483499703,"201051344000685","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,606413.9,606413.9,18607,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499747,1451335.00
01/03/2017 22:15,2,0.000,ALERT,212.16,300.57,60.012,1483499703,"201051344000917","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,603509.1,603509.1,18614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499749,1451336.00
01/03/2017 22:15,2,0.000,ALERT,212.16,300.87,59.981,1483499703,"201051344001145","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,609268.6,609268.6,18470,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499751,1451337.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.27,59.975,1483499703,"201051344000651","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,602154.6,602154.6,18648,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499753,1451338.00
01/03/2017 22:15,2,0.000,ALERT,210.80,297.57,59.975,1483499703,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,825343.5,825343.5,18442,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499754,1451339.00
01/03/2017 22:15,2,0.000,ALERT,211.70,297.26,59.986,1483499703,"274151322000068","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,715934.5,715934.5,18839,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499756,1451340.00
01/03/2017 22:15,2,0.000,ALERT,211.48,300.87,59.981,1483499703,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,597855.4,597855.4,18681,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499758,1451341.00
01/03/2017 22:15,2,0.000,ALERT,211.70,301.17,59.965,1483499703,"201051344000594","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,612727.1,612727.1,18589,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499760,1451342.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.57,60.007,1483499703,"201051344001203","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,606032.5,606032.5,18691,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499762,1451343.00
01/03/2017 22:15,2,0.000,ALERT,211.03,298.47,59.991,1483499703,"274151322000054","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,841568.3,841568.3,18528,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499763,1451344.00
01/03/2017 22:15,2,0.000,ALERT,212.38,299.97,60.018,1483499703,"201051344000867","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,599206.0,599206.0,18670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499765,1451345.00
01/03/2017 22:15,2,0.000,ALERT,211.70,300.87,59.991,1483499703,"201051344001093","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,602886.8,602886.8,18610,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499767,1451346.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.57,59.986,1483499703,"201051344000900","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,617251.2,617251.2,18397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499769,1451347.00
01/03/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1483499703,"201051344000648","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,606155.8,606155.8,18385,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499771,1451348.00
01/03/2017 22:15,2,0.000,ALERT,212.16,301.17,60.007,1483499703,"201051344000569","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,618437.0,618437.0,18323,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499772,1451349.00
01/03/2017 22:15,2,0.000,ALERT,211.93,300.57,59.986,1483499703,"201051344000983","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,609489.9,609489.9,18547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483499774,1451350.00
01/03/2017 22:15,2,0.000,ALERT,212.38,300.57,59.991,1483499703,"201051344001158","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,600027.0,600027.0,18607,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499776,1451351.00
01/03/2017 22:15,2,0.000,ALERT,212.61,300.87,59.986,1483499703,"201051344000576","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,609360.1,609360.1,18432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499778,1451352.00
01/03/2017 22:15,2,0.000,ALERT,211.25,297.26,59.959,1483499703,"274151322000087","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,813295.6,813295.6,18697,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483499779,1451353.00
01/03/2017 22:30,2,0.000,ALERT,212.61,300.57,60.012,1483500603,"201051344000645","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,608409.1,608409.1,18409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483500605,1451354.00
01/03/2017 22:30,2,0.000,ALERT,211.25,299.07,60.012,1483500603,"274151322000085","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,840334.4,840334.4,18538,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500607,1451355.00
01/03/2017 22:30,2,0.000,ALERT,212.61,300.57,60.018,1483500603,"201051344000633","219011344069620",0.00,-5.00,0,297.26,304.48,0.0,0.0,0.000,598987.6,598987.6,18648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500609,1451356.00
01/03/2017 22:30,2,0.000,ALERT,212.38,301.17,60.012,1483500603,"201051344000469","219011344069620",0.00,-5.50,0,297.57,304.48,0.0,0.0,0.000,601939.1,601939.1,18635,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500610,1451357.00
01/03/2017 22:30,2,0.000,ALERT,211.93,301.17,60.012,1483500603,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,598831.1,598831.1,18609,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500612,1451358.00
01/03/2017 22:30,2,0.000,ALERT,211.03,299.37,60.007,1483500603,"274151322000052","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,867836.0,867836.0,18290,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500614,1451359.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.47,60.012,1483500603,"201051344000585","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,609455.7,609455.7,18675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500616,1451360.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.77,60.012,1483500603,"201051344001230","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,602017.9,602017.9,18532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500618,1451361.00
01/03/2017 22:30,2,0.000,ALERT,212.61,302.37,60.007,1483500603,"201051344000582","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,594118.3,594118.3,18642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500620,1451362.00
01/03/2017 22:30,2,0.000,ALERT,211.70,301.47,60.044,1483500603,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,609277.2,609277.2,18603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500621,1451363.00
01/03/2017 22:30,2,0.000,ALERT,211.25,298.17,60.002,1483500603,"274151322000094","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,714916.3,714916.3,18938,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500623,1451364.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.47,59.981,1483500603,"201051344000579","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,617104.1,617104.1,18556,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483500625,1451365.00
01/03/2017 22:30,2,0.000,ALERT,211.93,302.07,60.034,1483500603,"201051344000890","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,606098.7,606098.7,18666,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500627,1451366.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.17,60.018,1483500603,"201051344000438","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,607395.1,607395.1,18678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500629,1451367.00
01/03/2017 22:30,2,0.000,ALERT,212.38,300.87,60.012,1483500603,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,592643.9,592643.9,18786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500630,1451368.00
01/03/2017 22:30,2,0.000,ALERT,211.25,299.67,60.002,1483500603,"274151322000083","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,859270.1,859270.1,18330,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500632,1451369.00
01/03/2017 22:30,2,0.000,ALERT,211.93,299.67,60.012,1483500603,"274151322000076","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,917270.1,917270.1,18405,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500634,1451370.00
01/03/2017 22:30,2,0.000,ALERT,211.93,301.47,60.012,1483500603,"201051344000868","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,600288.3,600288.3,18642,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500636,1451371.00
01/03/2017 22:30,2,0.000,ALERT,211.03,299.37,60.007,1483500603,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,908217.6,908217.6,18453,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500638,1451372.00
01/03/2017 22:30,2,0.000,ALERT,211.70,300.57,60.007,1483500603,"201051344000988","219011344069620",0.00,-4.00,0,296.36,304.18,0.0,0.0,0.000,564487.2,564487.2,18682,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500639,1451373.00
01/03/2017 22:30,2,0.000,ALERT,211.93,300.87,60.012,1483500603,"201051344001025","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,607627.0,607627.0,18697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500641,1451374.00
01/03/2017 22:30,2,0.000,ALERT,211.70,300.87,60.012,1483500603,"201051344000458","219011344069620",0.00,-2.50,0,298.47,305.98,0.0,0.0,0.000,608569.7,608569.7,18546,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500643,1451375.00
01/03/2017 22:30,2,0.000,ALERT,212.38,300.87,60.012,1483500603,"201051344000853","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,608272.6,608272.6,18472,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500645,1451376.00
01/03/2017 22:30,2,0.000,ALERT,212.38,301.47,60.012,1483500603,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,606413.9,606413.9,18609,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500646,1451377.00
01/03/2017 22:30,2,0.000,ALERT,212.38,300.87,59.986,1483500603,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,603509.1,603509.1,18616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500648,1451378.00
01/03/2017 22:30,2,0.000,ALERT,212.38,301.77,59.975,1483500603,"201051344001145","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,609268.6,609268.6,18472,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500650,1451379.00
01/03/2017 22:30,2,0.000,ALERT,212.16,300.57,59.970,1483500603,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,602154.6,602154.6,18650,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500652,1451380.00
01/03/2017 22:30,2,0.000,ALERT,210.57,298.17,59.981,1483500603,"274151322000088","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,825343.5,825343.5,18444,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500654,1451381.00
01/03/2017 22:30,2,0.000,ALERT,211.70,298.17,60.002,1483500603,"274151322000068","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,715934.5,715934.5,18841,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500655,1451382.00
01/03/2017 22:30,2,0.000,ALERT,211.70,301.47,59.996,1483500603,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,597855.4,597855.4,18683,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500657,1451383.00
01/03/2017 22:30,2,0.000,ALERT,211.48,301.17,60.002,1483500603,"201051344000594","219011344069620",0.00,-5.00,0,298.47,305.08,0.0,0.0,0.000,612727.1,612727.1,18591,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500659,1451384.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.17,60.018,1483500603,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,606032.5,606032.5,18693,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500661,1451385.00
01/03/2017 22:30,2,0.000,ALERT,210.80,298.47,59.996,1483500603,"274151322000054","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,841568.3,841568.3,18530,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500663,1451386.00
01/03/2017 22:30,2,0.000,ALERT,212.38,300.57,59.996,1483500603,"201051344000867","219011344069620",0.00,-3.50,0,298.17,305.08,0.0,0.0,0.000,599206.0,599206.0,18672,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500665,1451387.00
01/03/2017 22:30,2,0.000,ALERT,212.16,301.17,59.996,1483500603,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,602886.8,602886.8,18612,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500667,1451388.00
01/03/2017 22:30,2,0.000,ALERT,211.70,301.17,59.991,1483500603,"201051344000900","219011344069620",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,617251.2,617251.2,18399,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500668,1451389.00
01/03/2017 22:30,2,0.000,ALERT,212.16,300.87,60.018,1483500603,"201051344000648","219011344069620",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,606155.8,606155.8,18387,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500670,1451390.00
01/03/2017 22:30,2,0.000,ALERT,211.93,301.77,59.975,1483500603,"201051344000569","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,618437.0,618437.0,18325,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500672,1451391.00
01/03/2017 22:30,2,0.000,ALERT,211.70,301.17,59.949,1483500603,"201051344000983","219011344069620",0.00,-4.00,0,298.77,305.38,0.0,0.0,0.000,609489.9,609489.9,18549,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483500674,1451392.00
01/03/2017 22:30,2,0.000,ALERT,212.16,300.57,59.949,1483500603,"201051344001158","219011344069620",0.00,-5.50,0,297.87,304.48,0.0,0.0,0.000,600027.0,600027.0,18609,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500676,1451393.00
01/03/2017 22:30,2,0.000,ALERT,212.61,301.17,60.002,1483500603,"201051344000576","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,609360.1,609360.1,18434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500677,1451394.00
01/03/2017 22:30,2,0.000,ALERT,211.03,298.17,59.970,1483500603,"274151322000087","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,813295.6,813295.6,18699,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483500679,1451395.00
01/03/2017 22:45,2,0.000,ALERT,212.83,300.87,60.012,1483501503,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,608409.1,608409.1,18411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501505,1451396.00
01/03/2017 22:45,2,0.000,ALERT,211.70,299.67,60.007,1483501503,"274151322000085","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,840334.4,840334.4,18540,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501507,1451397.00
01/03/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1483501503,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,598987.6,598987.6,18650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501509,1451398.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.17,59.981,1483501503,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,601939.1,601939.1,18637,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501511,1451399.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.77,60.007,1483501503,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,598831.1,598831.1,18611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501512,1451400.00
01/03/2017 22:45,2,0.000,ALERT,211.48,299.67,60.028,1483501503,"274151322000052","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,867836.0,867836.0,18292,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501514,1451401.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.77,60.012,1483501503,"201051344000585","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,609455.7,609455.7,18677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501516,1451402.00
01/03/2017 22:45,2,0.000,ALERT,212.38,302.07,60.007,1483501503,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,602017.9,602017.9,18534,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501518,1451403.00
01/03/2017 22:45,2,0.000,ALERT,213.06,302.68,59.981,1483501503,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,594118.3,594118.3,18644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501520,1451404.00
01/03/2017 22:45,2,0.000,ALERT,211.93,301.77,60.002,1483501503,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609277.2,609277.2,18605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501522,1451405.00
01/03/2017 22:45,2,0.000,ALERT,211.70,299.07,60.023,1483501503,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,714916.3,714916.3,18940,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501524,1451406.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.47,59.996,1483501503,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,617104.1,617104.1,18558,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501525,1451407.00
01/03/2017 22:45,2,0.000,ALERT,212.16,302.07,59.996,1483501503,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,606098.7,606098.7,18668,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501527,1451408.00
01/03/2017 22:45,2,0.000,ALERT,212.61,301.47,60.002,1483501503,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,607395.1,607395.1,18680,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501529,1451409.00
01/03/2017 22:45,2,0.000,ALERT,212.83,301.17,60.012,1483501503,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,592643.9,592643.9,18788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501531,1451410.00
01/03/2017 22:45,2,0.000,ALERT,211.70,299.67,59.996,1483501503,"274151322000083","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,859270.1,859270.1,18332,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501533,1451411.00
01/03/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1483501503,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,917270.1,917270.1,18407,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501535,1451412.00
01/03/2017 22:45,2,0.000,ALERT,212.16,301.47,59.996,1483501503,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,600288.3,600288.3,18644,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501536,1451413.00
01/03/2017 22:45,2,0.000,ALERT,211.48,300.57,60.002,1483501503,"274151322000095","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,908217.6,908217.6,18455,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501538,1451414.00
01/03/2017 22:45,2,0.000,ALERT,212.16,300.57,59.981,1483501503,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,564487.2,564487.2,18684,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501540,1451415.00
01/03/2017 22:45,2,0.000,ALERT,212.16,300.57,59.996,1483501503,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,607627.0,607627.0,18699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501542,1451416.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.17,59.996,1483501503,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,608569.7,608569.7,18548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501544,1451417.00
01/03/2017 22:45,2,0.000,ALERT,212.83,300.57,60.007,1483501503,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,608272.6,608272.6,18474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501545,1451418.00
01/03/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1483501503,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,606413.9,606413.9,18611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501547,1451419.00
01/03/2017 22:45,2,0.000,ALERT,212.83,301.17,59.996,1483501503,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,603509.1,603509.1,18618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501549,1451420.00
01/03/2017 22:45,2,0.000,ALERT,212.83,301.77,59.991,1483501503,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609268.6,609268.6,18474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501551,1451421.00
01/03/2017 22:45,2,0.000,ALERT,212.38,300.57,59.981,1483501503,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602154.6,602154.6,18652,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501552,1451422.00
01/03/2017 22:45,2,0.000,ALERT,211.25,299.37,59.991,1483501503,"274151322000088","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,825343.5,825343.5,18446,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501554,1451423.00
01/03/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1483501503,"274151322000068","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,715934.5,715934.5,18843,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501556,1451424.00
01/03/2017 22:45,2,0.000,ALERT,212.16,301.47,59.996,1483501503,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,597855.4,597855.4,18685,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501558,1451425.00
01/03/2017 22:45,2,0.000,ALERT,211.93,301.47,60.018,1483501503,"201051344000594","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,612727.1,612727.1,18593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501560,1451426.00
01/03/2017 22:45,2,0.000,ALERT,212.16,300.87,59.981,1483501503,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,606032.5,606032.5,18695,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501561,1451427.00
01/03/2017 22:45,2,0.000,ALERT,211.70,300.27,59.991,1483501503,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,841568.3,841568.3,18532,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501563,1451428.00
01/03/2017 22:45,2,0.000,ALERT,212.61,300.57,59.991,1483501503,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,599206.0,599206.0,18674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501565,1451429.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.47,59.970,1483501503,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,602886.8,602886.8,18614,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501567,1451430.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.17,60.012,1483501503,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,617251.2,617251.2,18401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501569,1451431.00
01/03/2017 22:45,2,0.000,ALERT,212.38,300.27,59.996,1483501503,"201051344000648","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,606155.8,606155.8,18389,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501570,1451432.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.47,59.986,1483501503,"201051344000569","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,618437.0,618437.0,18327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501572,1451433.00
01/03/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1483501503,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609489.9,609489.9,18551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501574,1451434.00
01/03/2017 22:45,2,0.000,ALERT,212.61,300.87,60.018,1483501503,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,600027.0,600027.0,18611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501576,1451435.00
01/03/2017 22:45,2,0.000,ALERT,212.83,301.77,59.991,1483501503,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609360.1,609360.1,18436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483501578,1451436.00
01/03/2017 22:45,2,0.000,ALERT,211.70,298.47,59.986,1483501503,"274151322000087","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,813295.6,813295.6,18701,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483501580,1451437.00
01/03/2017 23:00,2,0.000,ALERT,213.29,301.77,60.007,1483502403,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,608409.1,608409.1,18413,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502405,1451438.00
01/03/2017 23:00,2,0.000,ALERT,211.93,299.97,60.012,1483502403,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,840334.4,840334.4,18542,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502407,1451439.00
01/03/2017 23:00,2,0.000,ALERT,213.51,301.47,60.007,1483502403,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,598987.6,598987.6,18652,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502409,1451440.00
01/03/2017 23:00,2,0.000,ALERT,212.83,301.77,60.012,1483502403,"201051344000469","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,601939.1,601939.1,18639,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502410,1451441.00
01/03/2017 23:00,2,0.000,ALERT,212.61,302.37,60.007,1483502403,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,598831.1,598831.1,18613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502412,1451442.00
01/03/2017 23:00,2,0.000,ALERT,211.70,300.27,60.002,1483502403,"274151322000052","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,867836.0,867836.0,18294,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502414,1451443.00
01/03/2017 23:00,2,0.000,ALERT,213.06,302.98,60.002,1483502403,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,609455.7,609455.7,18679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502416,1451444.00
01/03/2017 23:00,2,0.000,ALERT,212.61,302.98,60.018,1483502403,"201051344001230","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,602017.9,602017.9,18536,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502418,1451445.00
01/03/2017 23:00,2,0.000,ALERT,213.51,303.58,60.012,1483502403,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,594118.3,594118.3,18646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502419,1451446.00
01/03/2017 23:00,2,0.000,ALERT,212.38,302.68,60.012,1483502403,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,609277.2,609277.2,18607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502421,1451447.00
01/03/2017 23:00,2,0.000,ALERT,211.93,299.07,60.018,1483502403,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,714916.3,714916.3,18942,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502423,1451448.00
01/03/2017 23:00,2,0.000,ALERT,212.83,302.07,60.007,1483502403,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,617104.1,617104.1,18560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502425,1451449.00
01/03/2017 23:00,2,0.000,ALERT,212.61,302.68,60.007,1483502403,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,606098.7,606098.7,18670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502426,1451450.00
01/03/2017 23:00,2,0.000,ALERT,212.83,302.68,60.012,1483502403,"201051344000438","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,607395.1,607395.1,18682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502428,1451451.00
01/03/2017 23:00,2,0.000,ALERT,213.29,302.37,60.018,1483502403,"201051344000417","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,592643.9,592643.9,18790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502430,1451452.00
01/03/2017 23:00,2,0.000,ALERT,211.93,300.57,60.002,1483502403,"274151322000083","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,859270.1,859270.1,18334,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502432,1451453.00
01/03/2017 23:00,2,0.000,ALERT,212.61,299.97,60.012,1483502403,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,917270.1,917270.1,18409,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502434,1451454.00
01/03/2017 23:00,2,0.000,ALERT,212.83,302.68,60.012,1483502403,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,600288.3,600288.3,18646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502435,1451455.00
01/03/2017 23:00,2,0.000,ALERT,211.93,300.57,60.007,1483502403,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,908217.6,908217.6,18457,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502438,1451456.00
01/03/2017 23:00,2,0.000,ALERT,212.61,301.77,60.007,1483502403,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,564487.2,564487.2,18686,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502439,1451457.00
01/03/2017 23:00,2,0.000,ALERT,212.61,301.77,60.007,1483502403,"201051344001025","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,607627.0,607627.0,18701,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502441,1451458.00
01/03/2017 23:00,2,0.000,ALERT,212.61,301.77,60.002,1483502403,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,608569.7,608569.7,18550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502443,1451459.00
01/03/2017 23:00,2,0.000,ALERT,213.51,301.77,60.007,1483502403,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,608272.6,608272.6,18476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502445,1451460.00
01/03/2017 23:00,2,0.000,ALERT,213.06,302.37,60.012,1483502403,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,606413.9,606413.9,18613,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502447,1451461.00
01/03/2017 23:00,2,0.000,ALERT,213.06,302.07,60.012,1483502403,"201051344000917","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,603509.1,603509.1,18620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502448,1451462.00
01/03/2017 23:00,2,0.000,ALERT,213.29,302.68,60.012,1483502403,"201051344001145","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,609268.6,609268.6,18476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502450,1451463.00
01/03/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1483502403,"201051344000651","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,602154.6,602154.6,18654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502452,1451464.00
01/03/2017 23:00,2,0.000,ALERT,211.70,299.67,59.981,1483502403,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,825343.5,825343.5,18448,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502454,1451465.00
01/03/2017 23:00,2,0.000,ALERT,212.83,299.37,60.007,1483502403,"274151322000068","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,715934.5,715934.5,18845,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502455,1451466.00
01/03/2017 23:00,2,0.000,ALERT,212.61,302.37,59.996,1483502403,"201051344001135","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,597855.4,597855.4,18687,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502457,1451467.00
01/03/2017 23:00,2,0.000,ALERT,212.38,302.07,60.002,1483502403,"201051344000594","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,612727.1,612727.1,18595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502459,1451468.00
01/03/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1483502403,"201051344001203","219011344069620",0.00,-5.50,0,299.07,305.38,0.0,0.0,0.000,606032.5,606032.5,18697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502461,1451469.00
01/03/2017 23:00,2,0.000,ALERT,211.70,300.27,59.991,1483502403,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,841568.3,841568.3,18534,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502463,1451470.00
01/03/2017 23:00,2,0.000,ALERT,213.06,301.47,60.018,1483502403,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,599206.0,599206.0,18676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502464,1451471.00
01/03/2017 23:00,2,0.000,ALERT,212.83,302.37,60.007,1483502403,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,602886.8,602886.8,18616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502466,1451472.00
01/03/2017 23:00,2,0.000,ALERT,212.61,301.47,60.023,1483502403,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,617251.2,617251.2,18403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502468,1451473.00
01/03/2017 23:00,2,0.000,ALERT,212.83,300.87,60.002,1483502403,"201051344000648","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,606155.8,606155.8,18391,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502470,1451474.00
01/03/2017 23:00,2,0.000,ALERT,212.83,302.37,59.991,1483502403,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,618437.0,618437.0,18329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502472,1451475.00
01/03/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1483502403,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609489.9,609489.9,18553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502473,1451476.00
01/03/2017 23:00,2,0.000,ALERT,212.83,301.77,60.007,1483502403,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,600027.0,600027.0,18613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502475,1451477.00
01/03/2017 23:00,2,0.000,ALERT,213.29,302.37,59.970,1483502403,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609360.1,609360.1,18438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483502477,1451478.00
01/03/2017 23:00,2,0.000,ALERT,211.93,299.37,60.012,1483502403,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,813295.6,813295.6,18703,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483502479,1451479.00
