ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/03/2017 23:15,2,0.000,ALERT,213.06,301.47,59.986,1483503303,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,608409.1,608409.1,18415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503305,1451480.00
01/03/2017 23:15,2,0.000,ALERT,212.16,300.27,59.996,1483503303,"274151322000085","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,840334.4,840334.4,18544,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503307,1451481.00
01/03/2017 23:15,2,0.000,ALERT,213.51,301.47,59.991,1483503303,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,598987.6,598987.6,18654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503309,1451482.00
01/03/2017 23:15,2,0.000,ALERT,212.83,301.77,59.986,1483503303,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,601939.1,601939.1,18641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503311,1451483.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.37,59.996,1483503303,"201051344000646","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,598831.1,598831.1,18615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503312,1451484.00
01/03/2017 23:15,2,0.000,ALERT,212.16,301.77,59.986,1483503303,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,867836.0,867836.0,18296,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503314,1451485.00
01/03/2017 23:15,2,0.000,ALERT,212.83,302.98,60.002,1483503303,"201051344000585","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,609455.7,609455.7,18681,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503316,1451486.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.98,60.039,1483503303,"201051344001230","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,602017.9,602017.9,18538,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503318,1451487.00
01/03/2017 23:15,2,0.000,ALERT,213.06,303.28,60.002,1483503303,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,594118.3,594118.3,18648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503320,1451488.00
01/03/2017 23:15,2,0.000,ALERT,212.16,302.07,60.002,1483503303,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,609277.2,609277.2,18609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503322,1451489.00
01/03/2017 23:15,2,0.000,ALERT,212.16,300.57,59.991,1483503303,"274151322000094","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,714916.3,714916.3,18944,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503323,1451490.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.07,59.991,1483503303,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503325,1451491.00
01/03/2017 23:15,2,0.000,ALERT,212.38,302.98,59.965,1483503303,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,606098.7,606098.7,18672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503327,1451492.00
01/03/2017 23:15,2,0.000,ALERT,212.83,302.68,59.986,1483503303,"201051344000438","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,607395.1,607395.1,18684,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503329,1451493.00
01/03/2017 23:15,2,0.000,ALERT,212.83,302.37,60.002,1483503303,"201051344000417","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,592643.9,592643.9,18792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503331,1451494.00
01/03/2017 23:15,2,0.000,ALERT,212.38,301.77,60.002,1483503303,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,859270.1,859270.1,18336,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503332,1451495.00
01/03/2017 23:15,2,0.000,ALERT,213.06,300.87,60.002,1483503303,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,917270.1,917270.1,18411,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503334,1451496.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.37,60.034,1483503303,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,600288.3,600288.3,18648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503336,1451497.00
01/03/2017 23:15,2,0.000,ALERT,212.38,302.07,60.007,1483503303,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,908217.6,908217.6,18459,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503338,1451498.00
01/03/2017 23:15,2,0.000,ALERT,212.38,301.47,60.002,1483503303,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503340,1451499.00
01/03/2017 23:15,2,0.000,ALERT,212.16,301.47,60.007,1483503303,"201051344001025","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,607627.0,607627.0,18703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503342,1451500.00
01/03/2017 23:15,2,0.000,ALERT,212.61,301.77,59.991,1483503303,"201051344000458","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,608569.7,608569.7,18552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503343,1451501.00
01/03/2017 23:15,2,0.000,ALERT,213.29,301.47,59.991,1483503303,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,608272.6,608272.6,18478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503345,1451502.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.07,59.996,1483503303,"201051344000685","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,606413.9,606413.9,18615,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503347,1451503.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.07,59.996,1483503303,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,603509.1,603509.1,18622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503349,1451504.00
01/03/2017 23:15,2,0.000,ALERT,212.61,302.07,59.991,1483503303,"201051344001145","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,609268.6,609268.6,18478,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503351,1451505.00
01/03/2017 23:15,2,0.000,ALERT,212.61,301.77,59.996,1483503303,"201051344000651","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,602154.6,602154.6,18656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503353,1451506.00
01/03/2017 23:15,2,0.000,ALERT,211.93,300.57,59.986,1483503303,"274151322000088","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,825343.5,825343.5,18450,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503354,1451507.00
01/03/2017 23:15,2,0.000,ALERT,213.06,299.97,60.002,1483503303,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,715934.5,715934.5,18847,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503356,1451508.00
01/03/2017 23:15,2,0.000,ALERT,212.16,302.37,60.002,1483503303,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,597855.4,597855.4,18689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483503358,1451509.00
01/03/2017 23:15,2,0.000,ALERT,212.38,302.37,60.002,1483503303,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,612727.1,612727.1,18597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503360,1451510.00
01/03/2017 23:15,2,0.000,ALERT,212.61,301.77,60.002,1483503303,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,606032.5,606032.5,18699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503362,1451511.00
01/03/2017 23:15,2,0.000,ALERT,212.16,300.57,59.986,1483503303,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,841568.3,841568.3,18536,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503364,1451512.00
01/03/2017 23:15,2,0.000,ALERT,213.06,301.17,60.002,1483503303,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,599206.0,599206.0,18678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503365,1451513.00
01/03/2017 23:15,2,0.000,ALERT,212.38,302.07,59.996,1483503303,"201051344001093","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,602886.8,602886.8,18618,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503367,1451514.00
01/03/2017 23:15,2,0.000,ALERT,212.61,301.47,60.002,1483503303,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,617251.2,617251.2,18405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503369,1451515.00
01/03/2017 23:15,2,0.000,ALERT,213.06,300.87,60.002,1483503303,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,606155.8,606155.8,18393,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503371,1451516.00
01/03/2017 23:15,2,0.000,ALERT,212.83,302.07,59.991,1483503303,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,618437.0,618437.0,18331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503373,1451517.00
01/03/2017 23:15,2,0.000,ALERT,212.61,301.77,60.007,1483503303,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609489.9,609489.9,18555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503374,1451518.00
01/03/2017 23:15,2,0.000,ALERT,212.83,301.47,60.002,1483503303,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,600027.0,600027.0,18615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503376,1451519.00
01/03/2017 23:15,2,0.000,ALERT,213.06,302.07,60.007,1483503303,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,609360.1,609360.1,18440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503378,1451520.00
01/03/2017 23:15,2,0.000,ALERT,212.16,299.37,59.991,1483503303,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,813295.6,813295.6,18705,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483503380,1451521.00
01/03/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1483504203,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,608409.1,608409.1,18417,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504205,1451522.00
01/03/2017 23:30,2,0.000,ALERT,212.38,300.27,59.996,1483504203,"274151322000085","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,840334.4,840334.4,18546,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504207,1451523.00
01/03/2017 23:30,2,0.000,ALERT,213.51,301.77,60.007,1483504203,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,598987.6,598987.6,18656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504208,1451524.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1483504203,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,601939.1,601939.1,18643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504210,1451525.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.37,59.975,1483504203,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,598831.1,598831.1,18617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504212,1451526.00
01/03/2017 23:30,2,0.000,ALERT,212.16,301.47,60.002,1483504203,"274151322000052","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,867836.0,867836.0,18298,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504214,1451527.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.68,59.954,1483504203,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,609455.7,609455.7,18683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504215,1451528.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.98,60.018,1483504203,"201051344001230","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,602017.9,602017.9,18540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504217,1451529.00
01/03/2017 23:30,2,0.000,ALERT,213.51,303.58,59.991,1483504203,"201051344000582","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,594118.3,594118.3,18650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504219,1451530.00
01/03/2017 23:30,2,0.000,ALERT,212.61,302.68,59.949,1483504203,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,609277.2,609277.2,18611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504221,1451531.00
01/03/2017 23:30,2,0.000,ALERT,212.38,299.67,59.991,1483504203,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,714916.3,714916.3,18946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504223,1451532.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.37,59.981,1483504203,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,617104.1,617104.1,18564,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504225,1451533.00
01/03/2017 23:30,2,0.000,ALERT,213.06,303.28,59.981,1483504203,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,606098.7,606098.7,18674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504227,1451534.00
01/03/2017 23:30,2,0.000,ALERT,213.29,302.68,59.981,1483504203,"201051344000438","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,607395.1,607395.1,18686,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504229,1451535.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.07,59.970,1483504203,"201051344000417","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,592643.9,592643.9,18794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504230,1451536.00
01/03/2017 23:30,2,0.000,ALERT,212.38,301.17,59.965,1483504203,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,859270.1,859270.1,18338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504232,1451537.00
01/03/2017 23:30,2,0.000,ALERT,213.06,301.17,60.018,1483504203,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,917270.1,917270.1,18413,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504234,1451538.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.68,59.981,1483504203,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,600288.3,600288.3,18650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504236,1451539.00
01/03/2017 23:30,2,0.000,ALERT,212.38,301.47,59.975,1483504203,"274151322000095","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,908217.6,908217.6,18461,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504238,1451540.00
01/03/2017 23:30,2,0.000,ALERT,212.83,301.77,59.965,1483504203,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,564487.2,564487.2,18690,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504240,1451541.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.07,59.981,1483504203,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,607627.0,607627.0,18705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504242,1451542.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.37,59.981,1483504203,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,608569.7,608569.7,18554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504243,1451543.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.07,59.970,1483504203,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,608272.6,608272.6,18480,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504245,1451544.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.98,59.996,1483504203,"201051344000685","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,606413.9,606413.9,18617,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504247,1451545.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.68,59.970,1483504203,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,603509.1,603509.1,18624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504249,1451546.00
01/03/2017 23:30,2,0.000,ALERT,213.29,302.98,59.991,1483504203,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,609268.6,609268.6,18480,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504251,1451547.00
01/03/2017 23:30,2,0.000,ALERT,213.29,302.07,59.975,1483504203,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,602154.6,602154.6,18658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504252,1451548.00
01/03/2017 23:30,2,0.000,ALERT,211.93,299.67,59.959,1483504203,"274151322000088","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,825343.5,825343.5,18452,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504254,1451549.00
01/03/2017 23:30,2,0.000,ALERT,212.83,299.67,59.975,1483504203,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,715934.5,715934.5,18849,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504256,1451550.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.98,59.986,1483504203,"201051344001135","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,597855.4,597855.4,18691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504258,1451551.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.68,59.954,1483504203,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,612727.1,612727.1,18599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504259,1451552.00
01/03/2017 23:30,2,0.000,ALERT,213.29,302.37,59.959,1483504203,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,606032.5,606032.5,18701,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504261,1451553.00
01/03/2017 23:30,2,0.000,ALERT,212.16,300.57,59.954,1483504203,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,841568.3,841568.3,18538,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504263,1451554.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.07,59.965,1483504203,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,599206.0,599206.0,18680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504265,1451555.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.98,59.965,1483504203,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,602886.8,602886.8,18620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504267,1451556.00
01/03/2017 23:30,2,0.000,ALERT,212.83,302.37,59.959,1483504203,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617251.2,617251.2,18407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504268,1451557.00
01/03/2017 23:30,2,0.000,ALERT,213.06,301.47,59.954,1483504203,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504270,1451558.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.98,59.959,1483504203,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,618437.0,618437.0,18333,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504272,1451559.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.37,59.965,1483504203,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,609489.9,609489.9,18557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504274,1451560.00
01/03/2017 23:30,2,0.000,ALERT,213.06,302.07,59.965,1483504203,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,600027.0,600027.0,18617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504276,1451561.00
01/03/2017 23:30,2,0.000,ALERT,213.51,302.68,59.959,1483504203,"201051344000576","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,609360.1,609360.1,18442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483504277,1451562.00
01/03/2017 23:30,2,0.000,ALERT,212.38,299.67,59.975,1483504203,"274151322000087","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,813295.6,813295.6,18707,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483504279,1451563.00
01/03/2017 23:45,2,0.000,ALERT,213.74,302.07,59.996,1483505103,"201051344000645","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,608409.1,608409.1,18419,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505105,1451564.00
01/03/2017 23:45,2,0.000,ALERT,212.83,300.87,59.986,1483505103,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,840334.4,840334.4,18548,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505107,1451565.00
01/03/2017 23:45,2,0.000,ALERT,213.96,302.07,59.986,1483505103,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,598987.6,598987.6,18658,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505109,1451566.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.07,59.991,1483505103,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,601939.1,601939.1,18645,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505111,1451567.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.98,59.991,1483505103,"201051344000646","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,598831.1,598831.1,18619,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505113,1451568.00
01/03/2017 23:45,2,0.000,ALERT,212.61,302.07,60.028,1483505103,"274151322000052","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,867836.0,867836.0,18300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505114,1451569.00
01/03/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1483505103,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,609455.7,609455.7,18685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505116,1451570.00
01/03/2017 23:45,2,0.000,ALERT,213.51,303.58,59.986,1483505103,"201051344001230","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,602017.9,602017.9,18542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505118,1451571.00
01/03/2017 23:45,2,0.000,ALERT,213.96,303.88,59.981,1483505103,"201051344000582","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,594118.3,594118.3,18652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505120,1451572.00
01/03/2017 23:45,2,0.000,ALERT,213.29,303.28,59.981,1483505103,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,609277.2,609277.2,18613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505122,1451573.00
01/03/2017 23:45,2,0.000,ALERT,212.83,300.57,59.975,1483505103,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,714916.3,714916.3,18948,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505123,1451574.00
01/03/2017 23:45,2,0.000,ALERT,213.51,302.98,59.981,1483505103,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,617104.1,617104.1,18566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505125,1451575.00
01/03/2017 23:45,2,0.000,ALERT,213.29,303.58,59.981,1483505103,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,606098.7,606098.7,18676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505127,1451576.00
01/03/2017 23:45,2,0.000,ALERT,213.74,303.28,59.981,1483505103,"201051344000438","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,607395.1,607395.1,18688,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505129,1451577.00
01/03/2017 23:45,2,0.000,ALERT,213.74,302.68,59.975,1483505103,"201051344000417","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,592643.9,592643.9,18796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505130,1451578.00
01/03/2017 23:45,2,0.000,ALERT,212.83,301.47,59.954,1483505103,"274151322000083","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,859270.1,859270.1,18340,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505132,1451579.00
01/03/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1483505103,"274151322000076","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,917270.1,917270.1,18415,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505134,1451580.00
01/03/2017 23:45,2,0.000,ALERT,213.06,302.98,59.933,1483505103,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,600288.3,600288.3,18652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505136,1451581.00
01/03/2017 23:45,2,0.000,ALERT,212.61,302.07,59.970,1483505103,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,908217.6,908217.6,18463,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505138,1451582.00
01/03/2017 23:45,2,0.000,ALERT,213.06,302.07,59.975,1483505103,"201051344000988","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,564487.2,564487.2,18692,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505140,1451583.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.07,59.986,1483505103,"201051344001025","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,607627.0,607627.0,18707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505142,1451584.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.68,59.981,1483505103,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,608569.7,608569.7,18556,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505143,1451585.00
01/03/2017 23:45,2,0.000,ALERT,213.96,302.37,59.986,1483505103,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,608272.6,608272.6,18482,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505145,1451586.00
01/03/2017 23:45,2,0.000,ALERT,213.96,303.28,59.981,1483505103,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,606413.9,606413.9,18619,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505147,1451587.00
01/03/2017 23:45,2,0.000,ALERT,213.74,302.68,59.975,1483505103,"201051344000917","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,603509.1,603509.1,18626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505149,1451588.00
01/03/2017 23:45,2,0.000,ALERT,213.74,303.58,59.981,1483505103,"201051344001145","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,609268.6,609268.6,18482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505151,1451589.00
01/03/2017 23:45,2,0.000,ALERT,213.74,302.37,59.986,1483505103,"201051344000651","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,602154.6,602154.6,18660,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505152,1451590.00
01/03/2017 23:45,2,0.000,ALERT,212.38,300.87,59.959,1483505103,"274151322000088","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,825343.5,825343.5,18454,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505154,1451591.00
01/03/2017 23:45,2,0.000,ALERT,213.29,300.27,59.954,1483505103,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,715934.5,715934.5,18851,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505156,1451592.00
01/03/2017 23:45,2,0.000,ALERT,213.06,302.98,59.986,1483505103,"201051344001135","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,597855.4,597855.4,18693,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505158,1451593.00
01/03/2017 23:45,2,0.000,ALERT,213.29,303.28,60.002,1483505103,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,612727.1,612727.1,18601,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505160,1451594.00
01/03/2017 23:45,2,0.000,ALERT,213.51,302.68,59.954,1483505103,"201051344001203","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,606032.5,606032.5,18703,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505161,1451595.00
01/03/2017 23:45,2,0.000,ALERT,212.61,301.47,59.975,1483505103,"274151322000054","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,841568.3,841568.3,18540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505163,1451596.00
01/03/2017 23:45,2,0.000,ALERT,213.74,301.77,59.981,1483505103,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,599206.0,599206.0,18682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505165,1451597.00
01/03/2017 23:45,2,0.000,ALERT,213.29,303.28,59.991,1483505103,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,602886.8,602886.8,18622,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505167,1451598.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.37,59.981,1483505103,"201051344000900","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,617251.2,617251.2,18409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505168,1451599.00
01/03/2017 23:45,2,0.000,ALERT,213.51,301.77,59.981,1483505103,"201051344000648","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,606155.8,606155.8,18397,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505170,1451600.00
01/03/2017 23:45,2,0.000,ALERT,213.51,302.68,59.975,1483505103,"201051344000569","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,618437.0,618437.0,18335,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505172,1451601.00
01/03/2017 23:45,2,0.000,ALERT,213.29,302.37,59.965,1483505103,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,609489.9,609489.9,18559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483505174,1451602.00
01/03/2017 23:45,2,0.000,ALERT,213.51,302.37,59.986,1483505103,"201051344001158","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,600027.0,600027.0,18619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505176,1451603.00
01/03/2017 23:45,2,0.000,ALERT,213.74,302.98,60.012,1483505103,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,609360.1,609360.1,18444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505178,1451604.00
01/03/2017 23:45,2,0.000,ALERT,212.83,299.97,59.975,1483505103,"274151322000087","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,813295.6,813295.6,18709,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483505180,1451605.00
